Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,11.5,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,23.28,14.13
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,28.88,20.62
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,37.57,29.03
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,40.51,31.96
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,43.48,34.74
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,45.5,36.54
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,77.29,42.77
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,127.36,69.94
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,179.5,109.69
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,236.67,160.05
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,289.22,209.05
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,339.77,256.85
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,389.87,303.96
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,436.83,347.67
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,482.31,389.07
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,524.04,426.5
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,563.47,461.08
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,599.23,492.65
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,632.31,521.43
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,660.71,545.12
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,686.04,565.92
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,706.01,582.9
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,722.58,596.99
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,733.54,606.73
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,740.98,613.43
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,741.62,614.35
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,738.72,612.7
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,728.96,606.03
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,715.91,596.92
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,696.11,583.25
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,673.48,567.04
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,646.74,545.72
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,613.28,518.66
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,568.75,482.35
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,523.26,444.3
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,464.01,392.96
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,405.81,340.44
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,323.55,266.26
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,247.03,185.18
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,102.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,10.54,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,23.29,14.37
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,29.51,21.38
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,35.57,27.4
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,38.16,30.0
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,40.78,32.46
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,42.49,33.98
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,74.88,40.33
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,125.19,67.86
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,182.37,111.53
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,234.27,156.2
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,286.58,203.27
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,336.45,248.49
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,385.65,292.43
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,432.42,333.8
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,477.71,372.8
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,519.25,408.0
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,558.52,440.45
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,593.42,469.94
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,625.68,496.9
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,653.58,519.21
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,678.4,538.84
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,697.76,555.18
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,713.78,568.93
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,723.89,577.52
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,730.5,583.23
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,731.6,585.09
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,729.25,584.6
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,719.67,578.9
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,706.83,570.9
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,687.17,557.29
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,669.25,544.67
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,637.89,521.29
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,604.39,495.79
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,560.52,462.3
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,515.71,426.77
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,456.24,378.09
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,397.89,328.06
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,317.42,258.19
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,249.06,187.65
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,117.27,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,11.87,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,24.06,14.95
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,30.5,22.0
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,36.7,28.05
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,40.06,31.26
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,47.65,38.17
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,61.74,50.93
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,100.12,69.28
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,130.75,79.29
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,182.66,112.47
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,233.47,156.45
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,284.95,203.23
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,334.79,249.01
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,387.53,296.56
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,432.92,337.8
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,476.93,376.95
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,517.73,412.74
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,556.42,445.98
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,590.84,475.71
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,622.67,502.82
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,613.93,495.71
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,596.72,481.31
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,580.78,468.63
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,562.23,453.43
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,646.73,522.5
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,722.27,583.73
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,725.7,586.75
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,722.56,584.94
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,714.61,579.61
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,703.34,571.87
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,682.87,557.47
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,659.63,540.38
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,625.22,513.39
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,588.95,484.53
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,544.0,449.55
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,502.0,415.85
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,438.74,363.0
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,377.43,309.89
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,296.57,239.42
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,221.99,166.96
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,106.17,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,14.66,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,29.04,18.56
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,38.84,28.55
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,50.13,39.06
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,51.81,40.79
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,53.71,42.5
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,55.99,44.43
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,87.83,51.37
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,132.17,74.66
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,184.77,113.12
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,234.47,154.68
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,285.14,198.86
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,333.69,241.58
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,382.93,284.37
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,432.38,326.45
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,477.21,363.67
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,518.55,397.17
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,558.14,428.2
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,593.52,456.42
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,626.39,482.13
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,655.36,504.52
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,681.55,524.49
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,701.54,539.67
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,718.26,552.31
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,730.22,560.87
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,738.76,566.51
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,740.67,569.19
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,739.12,569.65
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,731.46,564.88
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,720.48,557.93
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,700.49,544.79
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,682.21,532.86
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,651.9,510.96
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,619.34,487.02
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,575.57,456.74
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,530.76,424.28
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,469.35,376.5
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,409.13,327.31
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,333.01,263.12
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,258.61,192.94
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,123.49,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,15.37,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,29.8,19.91
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,46.74,36.58
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,63.18,52.24
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,77.5,65.64
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,91.43,78.37
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,86.87,74.03
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,90.48,73.44
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,125.41,102.0
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,166.39,135.08
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,190.96,155.09
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,217.14,176.67
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,227.58,185.69
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,236.44,193.17
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,298.4,243.04
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,372.04,303.25
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,412.47,336.65
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,457.54,373.94
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,479.89,393.28
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,500.93,411.39
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,347.34,286.6
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,173.0,140.01
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,149.34,120.49
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,125.41,100.52
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,91.89,72.43
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,58.66,44.38
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,96.22,76.45
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,135.05,109.57
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,113.39,91.41
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,91.68,73.14
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,104.21,84.18
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,117.42,95.85
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,106.01,86.28
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,94.57,76.64
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,81.52,65.63
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,68.41,54.39
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,54.68,42.32
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,40.89,30.05
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,28.78,19.18
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,16.69,8.1
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,8.34,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,12.18,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,24.77,15.93
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,30.71,22.37
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,36.45,27.98
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,42.77,33.91
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,45.61,36.45
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,47.08,37.71
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,83.6,45.57
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,133.93,74.51
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,186.38,115.08
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,243.47,164.87
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,295.95,212.68
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,346.57,259.39
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,396.72,305.07
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,443.77,348.06
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,489.42,388.95
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,531.59,425.43
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,571.7,459.27
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,608.21,490.32
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,642.12,518.73
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,671.2,541.97
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,697.3,562.48
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,717.89,579.33
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,735.11,593.44
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,747.84,603.94
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,757.08,611.44
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,758.98,613.42
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,757.3,612.93
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,749.34,607.88
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,738.0,600.45
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,719.06,587.79
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,697.16,572.87
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,668.08,551.25
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,641.3,530.18
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,598.27,496.86
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,554.02,461.36
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,497.07,414.1
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,440.76,365.14
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,361.86,296.61
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,287.78,225.72
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,138.56,24.88
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,11.68,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,23.92,15.07
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,29.13,20.73
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,34.24,25.74
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,36.47,27.88
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,38.73,29.89
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,39.71,30.63
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,83.84,43.74
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,135.29,73.1
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,188.43,113.62
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,241.13,158.93
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,294.07,206.22
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,345.1,252.18
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,395.51,296.92
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,443.12,338.92
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,489.21,378.56
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,531.9,414.57
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,572.26,447.77
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,608.18,477.57
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,641.39,504.7
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,670.83,527.52
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,697.2,547.59
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,717.92,564.24
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,735.23,578.21
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,747.18,587.33
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,755.57,594.01
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,757.94,596.06
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,756.74,595.69
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,747.77,590.04
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,735.5,582.13
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,717.18,569.13
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,695.9,553.75
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,666.3,532.18
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,634.41,507.9
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,597.34,481.36
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,554.28,449.23
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,498.12,405.32
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,442.57,359.6
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,364.98,293.58
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,291.91,225.67
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,141.36,41.58
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,11.63,0.0
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,23.83,14.8
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,29.54,20.7
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,35.09,25.97
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,37.71,28.41
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,40.32,30.69
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,41.63,31.76
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,82.0,40.83
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,139.75,75.6
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,193.42,116.3
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,246.07,161.4
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,298.98,208.71
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,350.23,254.79
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,400.73,299.66
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,447.96,341.33
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,493.65,380.71
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,535.9,416.52
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,575.8,449.59
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,611.28,479.34
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,644.05,506.48
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,672.94,530.24
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,698.73,551.34
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,719.0,567.92
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,735.9,581.82
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,746.97,590.83
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,754.5,597.21
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,756.56,600.28
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,755.11,600.92
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,746.76,595.6
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,735.03,587.89
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,716.47,575.45
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,694.98,560.77
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,669.63,542.0
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,637.27,516.97
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,594.98,485.34
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,551.51,451.8
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,494.06,405.79
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,437.33,358.18
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,359.87,291.78
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,286.91,224.26
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,142.6,55.96
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,12.47,0.0
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,25.43,16.39
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,30.88,22.11
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,39.63,30.32
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,42.01,32.55
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,44.45,34.67
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,45.97,35.86
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,87.67,45.59
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,139.59,76.07
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,193.49,117.34
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,251.27,166.57
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,304.25,213.49
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,355.68,259.42
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,406.46,304.07
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,453.87,345.66
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,499.79,385.0
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,542.56,421.01
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,583.18,454.46
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,619.36,484.42
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,652.83,511.75
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,681.32,534.0
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,706.65,553.49
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,726.74,569.74
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,743.43,583.31
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,754.26,591.86
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,761.54,597.79
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,762.45,599.95
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,759.82,599.67
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,751.05,593.85
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,738.94,585.71
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,719.2,572.42
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,701.29,560.52
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,669.93,537.75
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,636.35,512.32
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,593.02,480.75
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,548.54,447.09
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,489.54,400.43
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,431.35,352.24
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,357.58,288.86
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,284.75,222.21
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,140.45,65.33
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,12.4,0.0
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,25.29,16.05
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,30.74,21.67
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,36.02,26.72
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,40.94,31.2
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,42.57,32.57
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,44.16,33.81
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,86.81,44.09
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,137.43,73.65
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,195.51,117.93
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,247.6,161.84
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,300.07,207.47
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,350.73,251.7
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,400.79,294.56
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,447.77,334.72
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,493.29,372.65
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,535.14,406.78
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,574.55,438.12
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,610.39,466.63
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,643.6,492.58
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,671.84,513.65
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,697.05,532.12
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,717.33,547.35
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,734.27,559.97
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,745.4,567.87
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,753.03,573.49
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,754.16,574.95
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,751.8,574.06
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,743.52,568.33
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,731.96,560.43
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,712.57,546.72
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,690.3,531.0
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,664.76,512.87
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,632.23,489.01
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,589.25,459.81
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,545.15,428.61
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,486.75,385.05
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,429.23,339.94
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,356.15,280.01
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,284.32,217.18
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,141.07,72.55
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,14.61,1.03
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,29.92,20.14
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,36.45,26.79
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,42.76,32.79
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,49.44,38.83
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,72.58,59.29
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,89.14,73.7
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,106.15,84.21
