Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,125.84,99.81
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,146.17,115.65
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,161.72,127.69
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,177.69,140.04
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,260.2,195.39
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,402.4,302.47
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,448.82,343.05
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,493.9,381.93
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,535.21,417.03
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,574.3,449.61
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,609.42,479.2
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,642.0,506.39
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,669.75,529.81
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,694.52,550.72
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,713.9,567.12
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,730.02,580.96
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,739.89,589.67
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,746.35,595.57
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,750.22,599.27
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,747.25,597.95
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,736.3,590.76
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,722.18,581.26
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,701.4,565.97
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,677.85,548.59
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,640.91,520.16
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,605.77,492.58
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,560.74,457.27
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,515.03,420.56
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,451.25,368.46
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,389.16,316.37
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,310.48,249.64
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,236.83,184.44
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,118.73,66.7
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,12.74,1.0
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,26.07,17.02
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,33.48,24.37
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,38.38,29.11
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,41.28,31.77
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,44.16,34.26
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,45.69,35.52
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,93.8,48.06
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,146.98,80.83
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,206.93,128.17
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,261.14,175.73
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,315.71,225.4
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,368.07,273.27
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,419.57,319.71
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,468.05,363.42
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,515.05,404.94
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,558.6,442.05
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,599.84,476.34
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,636.16,506.71
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,669.72,534.3
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,699.32,557.42
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,725.78,577.67
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,746.32,594.08
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,763.41,607.42
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,774.73,616.03
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,782.45,622.12
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,784.07,623.38
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,782.11,622.14
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,773.73,616.57
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,761.93,608.62
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,742.04,594.57
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,723.99,582.42
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,692.99,559.65
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,659.62,534.65
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,615.87,502.87
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,570.87,468.85
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,510.99,420.9
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,451.82,371.49
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,376.01,307.52
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,300.82,240.41
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,181.44,114.24
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,52.4,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,12.24,1.54
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,27.37,18.71
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,32.4,24.02
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,37.35,28.88
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,38.99,30.51
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,40.73,32.08
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,42.01,33.14
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,98.31,52.05
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,152.21,86.59
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,207.62,131.69
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,262.17,180.84
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,316.9,231.75
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,369.84,281.4
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,421.94,329.57
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,470.83,374.7
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,518.12,417.44
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,561.58,455.36
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,602.59,490.25
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,639.82,521.95
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,674.26,550.74
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,703.91,574.55
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,730.34,595.41
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,751.43,612.77
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,769.03,626.5
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,780.65,634.3
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,788.62,639.47
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,791.32,642.04
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,790.41,642.08
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,781.58,636.58
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,769.34,628.65
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,750.88,616.73
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,729.38,602.46
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,703.87,583.9
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,671.07,559.47
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,628.16,526.29
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,583.87,491.4
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,526.3,443.47
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,469.19,394.04
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,391.46,326.81
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,317.56,259.17
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,210.47,141.9
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,83.67,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,13.18,2.78
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,27.26,18.75
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,32.3,24.04
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,37.25,28.89
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,39.77,31.25
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,42.28,33.45
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,43.49,34.43
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,101.87,54.1
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,156.22,88.92
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,211.95,133.52
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,266.68,181.74
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,321.64,231.49
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,374.73,279.73
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,427.1,326.54
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,476.21,370.1
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,523.71,411.24
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,567.69,447.91
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,608.9,481.35
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,646.14,511.42
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,680.66,538.75
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,711.32,563.0
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,738.94,584.64
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,760.19,600.56
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,777.94,612.89
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,790.74,620.79
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,799.91,626.23
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,802.36,628.21
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,801.15,627.82
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,789.68,620.31
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,774.87,610.65
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,755.26,597.71
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,737.54,586.13
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,706.78,564.44
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,673.55,540.84
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,630.02,510.07
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,585.15,477.16
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,526.7,431.89
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,468.69,384.87
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,395.22,324.27
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,321.89,259.81
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,210.27,145.82
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,82.51,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,13.85,3.76
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,28.46,19.85
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,34.17,25.68
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,39.69,30.99
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,42.85,33.91
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,50.55,40.84
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,53.67,43.53
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,104.18,57.37
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,156.04,91.41
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,209.5,134.75
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,255.39,181.74
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,291.05,219.44
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,346.53,264.21
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,421.7,326.06
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,435.22,343.68
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,432.57,345.31
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,474.39,379.45
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,519.86,416.1
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,543.95,435.91
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,565.42,453.32
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,593.56,475.35
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,622.88,497.91
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,618.55,494.64
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,612.62,490.08
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,699.28,560.14
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,776.4,620.55
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,777.76,621.63
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,779.98,624.03
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,767.67,615.81
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,752.1,605.37
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,731.61,592.0
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,708.22,576.43
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,675.09,552.44
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,643.36,528.5
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,598.64,494.55
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,552.99,458.83
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,492.6,410.2
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,433.26,360.53
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,354.49,294.23
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,280.29,228.49
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,178.58,127.54
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,56.98,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,9.53,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,18.43,7.4
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,28.34,19.59
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,33.19,24.6
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,41.55,32.53
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,44.28,35.04
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,47.0,37.4
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,51.91,41.72
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,103.88,55.22
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,156.65,90.18
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,216.92,139.74
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,270.94,188.77
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,325.27,239.66
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,378.01,288.96
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,430.28,337.15
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,479.13,382.28
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,526.45,425.13
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,570.53,463.59
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,612.4,499.28
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,649.99,531.48
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,684.83,560.84
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,714.85,584.92
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,741.71,606.06
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,763.46,623.64
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,781.73,637.47
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,794.17,646.92
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,802.97,653.71
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,805.75,656.04
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,804.86,655.76
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,794.73,648.59
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,781.25,639.03
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,762.23,626.08
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,745.14,614.64
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,715.55,592.53
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,683.43,568.34
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,640.48,535.07
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,596.12,499.93
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,540.69,454.0
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,485.4,406.37
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,408.75,340.64
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,335.61,274.61
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,237.74,174.87
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,110.97,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,21.19,10.1
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,31.94,23.09
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,37.9,29.2
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,43.67,34.8
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,45.0,36.03
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,51.14,41.53
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,57.84,47.4
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,109.01,59.69
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,161.41,94.68
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,216.07,139.17
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,270.08,187.41
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,329.08,240.87
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,380.73,287.87
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,431.79,333.53
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,480.39,376.67
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,527.52,417.51
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,570.86,454.35
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,611.87,488.42
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,648.5,518.06
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,682.43,544.92
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,711.89,567.9
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,738.32,588.18
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,759.21,604.64
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,776.69,617.37
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,789.13,625.52
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,798.01,631.18
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,800.37,632.86
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,799.13,632.07
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,790.49,626.01
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,778.45,617.62
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,759.09,604.66
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,741.74,593.18
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,711.54,570.92
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,678.85,546.67
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,635.72,516.12
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,591.22,482.98
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,533.49,438.3
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,476.16,391.93
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,404.01,331.71
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,331.91,268.32
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,226.78,167.28
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,99.14,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.96,11.11
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,33.93,24.71
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,46.1,36.42
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,57.73,47.38
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,69.16,57.8
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,80.08,67.49
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,79.21,59.54
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,112.8,69.31
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,166.03,110.47
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,213.83,152.41
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,256.23,189.6
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,299.14,227.88
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,355.69,273.16
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,435.13,338.82
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,484.48,383.82
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,532.23,426.57
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,576.69,464.95
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,618.6,500.32
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,656.21,532.31
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,691.07,561.56
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,721.73,586.17
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,749.27,607.98
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,771.01,625.03
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,789.24,638.97
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,802.31,649.33
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,811.71,657.09
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,814.83,660.06
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,814.24,660.41
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,807.93,656.82
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,798.01,650.65
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,779.66,638.76
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,758.11,624.43
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,729.88,603.89
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,698.98,581.13
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,658.36,551.03
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,616.25,518.36
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,567.6,477.38
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,513.93,431.39
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,440.82,368.47
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,370.98,304.97
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,267.19,203.02
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,146.69,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,11.44,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,18.74,9.09
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,26.6,18.22
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,30.75,22.44
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,34.84,26.34
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,37.04,28.34
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,39.23,30.21
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,56.49,35.43
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,109.66,56.51
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,163.75,93.52
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,219.08,139.06
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,273.61,187.75
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,328.26,237.55
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,380.68,284.9
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,432.22,330.47
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,480.92,373.88
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,527.99,414.99
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,571.79,451.67
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,612.76,485.1
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,649.61,515.49
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,683.73,543.23
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,713.17,565.94
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,739.54,585.93
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,760.46,601.73
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,777.93,614.57
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,790.13,622.45
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,798.74,627.83
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,800.96,629.63
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,799.57,629.0
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,790.72,623.4
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,778.49,615.5
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,760.2,603.24
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,738.88,588.9
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,709.74,567.78
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,683.29,548.55
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,641.68,519.13
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,598.66,486.84
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,544.04,444.14
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,489.6,399.72
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,416.17,339.68
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,346.01,278.9
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,244.3,184.28
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,141.41,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,18.92,9.51
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,29.4,20.63
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,33.84,25.15
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,38.22,29.34
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,40.67,31.54
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,43.1,33.6
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,56.6,33.96
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,109.17,56.03
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,168.7,98.03
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,223.81,143.2
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,277.77,190.93
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,331.97,239.65
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,384.31,286.65
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,435.87,332.01
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,484.43,373.76
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,531.5,413.06
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,575.25,448.64
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,616.78,481.45
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,653.59,510.05
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,687.68,535.94
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,717.13,557.85
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,743.4,577.04
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,765.19,592.75
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,783.58,605.77
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,795.06,613.1
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,802.93,618.04
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,805.91,620.88
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,805.3,621.39
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,796.67,616.4
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,784.62,609.16
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,765.75,596.95
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,743.83,582.54
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,718.06,564.47
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,684.82,540.85
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,642.98,513.13
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,599.73,482.43
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,541.08,438.72
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,482.91,393.3
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,412.73,336.27
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,342.22,275.65
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,239.89,182.2
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,134.29,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,52.87,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.02,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,22.99,12.82
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,30.27,21.04
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,34.68,25.4
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,39.03,29.43
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,41.44,31.55
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,43.84,33.54
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,60.01,34.23
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,113.73,57.45
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,174.0,99.7
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,229.81,144.97
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,284.7,192.66
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,339.76,241.13
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,392.77,287.61
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,445.0,332.41
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,494.02,374.57
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,541.41,414.33
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,584.84,449.13
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,625.56,480.77
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,662.49,509.73
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,696.63,535.98
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,725.74,557.33
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,751.6,575.88
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,772.27,590.59
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,789.48,602.59
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,800.42,610.48
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,807.73,615.98
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,809.62,617.41
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,807.93,616.49
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,798.78,610.73
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,786.25,602.75
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,766.73,590.38
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,749.41,579.6
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,718.61,559.06
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,685.46,536.65
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,641.87,507.67
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,596.93,475.81
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,539.07,432.96
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,486.05,391.74
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,411.38,331.89
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,340.57,271.81
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,239.77,181.92
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,136.33,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,53.32,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
