Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,13.34,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,21.44,11.87
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,31.11,21.84
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,35.79,26.48
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,40.33,30.75
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,46.84,36.54
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,49.4,38.65
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,67.44,39.75
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,119.39,63.36
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,172.76,100.58
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,227.91,145.35
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,281.38,191.96
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,339.84,243.07
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,391.61,288.05
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,442.67,331.34
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,490.83,371.79
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,537.5,409.92
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,580.4,444.18
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,621.08,475.85
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,657.54,504.47
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,691.33,530.58
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,720.02,551.51
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,745.57,569.81
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,765.84,584.54
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,782.73,596.6
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,793.77,604.69
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,801.27,610.49
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,802.15,613.03
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,799.51,613.3
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,791.49,608.76
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,775.75,598.91
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,755.66,586.71
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,732.63,572.41
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,700.52,550.56
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,666.18,526.89
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,625.35,498.58
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,580.3,465.91
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,521.97,421.76
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,464.45,376.46
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,389.09,315.71
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,317.62,255.05
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,220.32,168.9
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,121.04,8.81
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,45.88,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,14.3,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,25.42,15.52
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,38.47,28.64
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,47.41,37.2
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,57.3,46.36
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,60.74,49.36
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,64.12,52.14
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,83.07,54.27
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,130.57,77.91
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,179.04,112.2
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,230.04,153.56
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,280.57,197.43
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,332.09,242.63
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,385.24,288.23
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,434.16,329.57
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,480.28,368.44
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,525.45,405.6
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,569.26,441.15
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,613.92,476.67
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,649.89,505.54
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,683.36,532.11
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,712.56,554.15
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,738.89,573.76
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,759.05,589.3
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,775.93,602.03
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,787.59,610.18
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,795.82,616.02
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,796.99,617.89
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,794.7,617.48
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,789.88,615.43
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,777.18,607.81
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,757.23,595.4
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,734.33,580.84
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,703.91,560.88
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,671.14,538.9
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,627.79,507.22
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,587.01,475.95
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,530.81,431.93
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,475.15,386.82
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,400.96,326.38
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,330.51,266.14
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,233.38,180.24
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,135.07,29.11
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,51.79,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,8.1,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,13.46,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,25.85,15.82
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,37.2,27.05
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,43.27,32.92
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,49.12,38.32
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,51.32,40.19
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,53.51,41.92
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,75.73,44.99
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,125.78,70.2
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,188.09,129.97
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,226.52,173.5
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,255.41,197.01
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,284.43,220.62
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,310.91,242.01
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,337.3,263.04
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,360.98,282.11
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,384.5,300.83
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,441.93,345.53
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,507.68,396.4
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,512.52,399.88
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,513.45,400.14
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,558.42,435.01
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,610.19,474.36
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,630.02,489.81
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,648.55,504.38
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,653.06,508.3
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,655.34,510.65
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,622.25,485.25
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,578.7,452.18
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,612.13,480.12
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,634.07,499.38
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,622.41,492.62
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,607.96,483.88
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,520.37,416.22
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,425.05,341.54
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,388.4,314.3
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,351.69,286.15
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,310.05,253.05
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,268.34,218.99
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,219.36,178.4
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,171.64,137.48
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,111.26,84.21
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,39.74,8.97
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,15.16,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,8.58,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,14.26,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,25.68,16.04
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,36.05,26.34
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,41.75,31.87
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,47.23,36.96
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,49.14,38.58
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,51.06,40.08
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,76.23,43.91
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,132.59,74.74
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,184.2,112.12
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,238.32,156.94
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,291.26,203.91
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,344.7,251.75
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,396.34,297.75
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,451.2,345.25
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,499.01,386.96
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,545.42,426.61
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,588.27,461.96
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,628.97,494.78
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,665.34,524.08
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,699.11,550.83
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,729.08,573.63
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,756.23,593.87
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,777.22,608.71
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,794.86,621.14
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,809.18,631.21
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,820.05,638.85
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,822.8,640.76
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,821.95,640.24
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,816.08,636.57
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,806.71,630.55
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,789.21,619.35
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,768.6,606.22
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,741.51,587.37
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,711.63,566.39
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,675.95,541.51
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,633.26,510.61
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,581.36,470.6
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,529.15,428.54
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,456.74,370.76
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,387.18,312.02
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,289.17,225.69
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,192.89,81.19
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,79.48,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,8.58,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,14.57,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,24.11,14.81
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,33.13,23.69
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,38.11,28.46
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,42.91,32.82
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,45.05,34.63
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,51.99,40.57
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,79.99,44.87
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,131.79,71.94
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,183.99,110.09
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,237.91,154.81
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,291.49,201.81
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,345.49,249.44
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,401.18,297.82
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,451.56,340.98
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,499.2,380.53
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,545.44,417.61
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,586.68,449.92
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,625.14,479.12
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,660.81,506.31
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,693.95,530.93
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,722.08,551.53
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,747.23,569.55
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,766.88,582.92
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,783.28,593.7
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,794.22,599.57
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,801.77,603.14
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,807.77,609.83
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,806.17,611.44
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,798.11,607.57
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,786.73,601.51
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,766.99,590.5
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,744.29,577.37
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,626.1,492.09
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,504.39,399.63
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,465.93,372.63
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,426.95,344.03
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,462.5,375.06
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,491.7,399.06
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,418.15,339.84
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,348.11,280.83
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,254.22,198.59
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,161.51,77.79
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,62.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,9.05,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,15.41,0.0
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,24.44,15.48
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,32.98,23.94
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,37.13,27.98
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,41.15,31.67
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,48.13,37.85
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,51.0,40.2
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,81.89,45.42
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,134.37,74.0
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,187.76,114.0
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,242.62,160.2
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,296.68,208.06
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,355.81,260.03
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,407.51,305.5
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,458.39,349.11
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,506.66,389.5
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,553.5,427.53
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,596.73,461.69
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,637.79,493.2
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,674.17,521.65
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,707.89,547.62
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,736.79,568.84
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,762.6,587.18
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,783.15,601.73
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,800.34,614.03
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,811.5,622.23
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,819.13,628.14
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,820.64,629.94
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,818.64,629.48
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,810.08,624.58
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,803.48,621.27
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,784.37,608.88
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,762.22,594.45
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,731.24,573.63
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,697.86,550.92
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,655.43,521.84
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,611.58,490.49
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,558.7,450.72
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,502.64,406.99
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,429.81,349.43
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,360.31,291.32
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,263.72,207.39
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,169.64,91.68
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,65.48,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,11.44,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,19.06,0.88
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,31.61,21.3
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,43.65,32.8
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,52.41,40.99
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,58.7,46.71
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,56.21,44.45
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,54.32,42.61
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,87.37,48.95
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,144.42,82.3
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,195.04,119.5
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,248.95,164.21
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,303.24,212.68
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,362.47,265.44
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,414.12,311.33
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,465.35,355.93
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,513.58,397.1
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,560.29,435.96
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,604.19,471.65
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,646.0,504.85
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,682.43,534.34
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,716.14,561.31
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,745.43,583.47
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,771.57,602.16
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,792.38,617.47
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,809.78,630.4
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,820.92,638.92
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,828.47,645.01
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,830.88,647.35
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,829.73,647.27
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,818.53,640.05
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,809.33,634.48
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,790.06,621.22
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,767.74,605.83
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,735.68,583.22
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,701.32,558.8
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,658.2,528.69
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,613.66,496.52
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,559.16,453.93
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,501.78,408.14
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,428.33,348.86
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,358.25,289.52
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,260.48,204.53
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,166.51,96.38
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,63.53,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,11.44,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,19.0,2.97
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,30.71,20.43
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,43.63,32.54
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,49.78,38.36
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,55.71,43.71
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,61.01,48.31
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,88.35,72.02
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,119.92,94.12
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,153.05,120.09
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,171.28,134.11
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,189.72,148.29
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,204.85,159.62
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,226.89,176.43
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,287.43,222.0
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,361.62,278.35
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,438.71,336.94
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,545.25,419.05
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,586.52,451.1
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,625.7,480.86
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,660.89,508.13
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,693.68,533.13
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,721.35,553.05
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,746.11,570.49
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,765.64,584.69
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,782.01,596.1
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,791.61,603.23
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,797.86,608.19
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,798.67,609.29
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,796.15,608.24
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,786.01,602.17
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,772.68,594.0
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,754.74,583.4
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,731.12,568.73
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,699.32,547.15
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,665.43,523.9
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,621.13,492.8
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,575.84,459.98
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,518.09,415.89
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,460.99,370.94
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,387.17,312.37
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,316.76,253.95
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,224.68,175.28
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,138.1,83.52
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,49.99,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,11.44,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,19.89,5.09
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,33.0,22.3
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,46.48,34.8
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,55.06,42.68
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,63.28,49.97
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,31.68,22.23
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,4.63,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,37.15,25.44
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,69.81,52.39
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,78.7,59.4
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,87.36,66.15
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,122.78,94.43
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,158.12,122.21
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,166.97,128.68
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,175.98,135.3
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,183.59,141.07
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,191.28,146.93
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,251.71,193.6
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,315.81,242.32
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,323.49,248.04
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,331.11,253.87
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,361.98,277.09
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,394.1,301.05
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,367.51,280.81
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,339.39,259.44
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,286.37,218.74
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,225.78,171.9
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,363.2,279.69
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,489.85,376.32
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,347.61,268.03
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,186.78,142.47
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,247.61,191.65
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,302.65,235.74
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,334.45,262.53
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,353.3,279.39
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,320.0,254.16
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,286.65,228.62
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,253.45,202.91
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,219.8,176.16
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,176.86,141.02
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,134.54,105.45
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,81.02,59.93
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,35.33,18.09
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,14.56,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.48,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.92,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.77,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.62,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,6.94,0.48
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,9.26,2.56
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,11.58,4.6
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,13.91,6.61
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,35.76,24.38
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,57.67,42.52
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,65.15,48.55
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,72.64,54.56
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,107.59,82.95
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,141.9,110.42
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,147.48,114.38
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,153.11,118.4
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,186.55,144.68
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,220.72,171.24
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,198.96,153.95
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,176.36,136.06
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,217.04,167.9
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,258.55,199.83
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,198.14,152.37
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,136.44,103.71
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,177.07,135.81
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,218.49,167.86
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,216.03,165.8
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,213.53,163.89
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,258.16,198.7
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,313.97,241.23
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,288.05,221.65
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,251.8,194.51
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,260.31,201.79
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,258.97,201.36
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,147.58,114.5
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,52.08,37.41
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,46.0,32.73
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,39.94,27.87
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,33.42,22.49
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,26.9,17.04
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,20.39,11.56
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,13.89,6.0
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,8.33,1.18
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.43,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
