Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,909.86,690.84
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,889.74,677.65
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,866.46,662.28
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,841.06,644.66
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,806.49,621.08
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,764.12,593.29
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,720.04,563.73
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,663.83,523.96
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,611.37,486.03
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,541.35,434.33
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,473.59,381.61
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,383.82,308.84
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,300.72,237.83
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,183.58,127.23
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,48.27,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,8.58,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,14.37,0.0
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,23.33,14.16
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,31.79,22.31
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,36.3,26.56
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,44.57,33.9
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,46.52,35.48
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,48.45,36.93
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,70.78,39.12
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,126.2,65.48
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,182.99,105.58
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,248.27,158.35
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,306.32,207.87
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,364.99,257.98
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,422.11,306.85
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,479.02,354.42
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,533.35,398.13
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,586.53,439.69
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,636.59,478.88
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,684.9,515.8
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,729.27,547.98
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,771.23,577.64
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,808.68,603.15
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,843.22,626.47
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,872.26,645.01
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,897.97,661.28
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,918.08,674.86
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,934.57,686.16
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,945.33,693.77
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,952.35,699.07
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,952.71,700.67
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,949.32,700.09
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,936.98,692.53
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,921.19,682.84
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,900.5,670.56
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,876.65,656.18
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,850.69,640.62
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,815.5,618.59
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,772.48,591.8
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,727.76,563.29
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,671.4,524.82
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,618.8,488.12
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,548.69,437.34
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,480.79,385.26
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,391.9,313.76
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,309.41,243.72
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,194.07,136.23
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,57.99,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,9.53,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,15.74,0.98
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,27.69,17.83
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,38.66,28.14
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,42.74,32.0
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,46.73,35.5
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,49.24,37.62
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,51.62,39.52
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,80.51,45.89
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,132.9,71.45
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,187.7,110.55
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,244.75,156.82
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,301.79,205.23
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,365.51,258.69
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,421.2,305.86
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,476.71,351.7
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,529.96,394.63
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,582.23,435.56
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,631.32,473.83
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,678.68,509.93
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,720.41,540.23
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,759.27,567.82
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,795.39,592.99
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,828.73,615.72
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,856.55,634.87
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,881.2,651.94
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,900.56,664.92
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,916.46,675.66
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,927.31,683.38
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,934.56,688.85
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,934.76,690.67
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,931.33,690.25
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,865.89,646.52
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,787.08,591.87
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,773.21,584.8
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,755.99,574.97
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,696.1,532.26
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,641.82,493.16
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,659.15,510.39
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,663.31,516.15
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,605.23,475.18
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,547.88,432.82
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,483.25,385.65
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,420.26,337.33
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,357.44,286.46
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,297.32,234.5
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,185.59,132.06
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,52.36,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,10.48,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,17.29,3.81
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,30.14,20.33
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,42.42,31.9
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,52.91,41.54
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,62.86,50.45
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,65.18,52.25
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,66.27,52.87
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,85.79,51.07
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,140.26,78.91
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,193.96,118.44
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,250.02,165.07
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,305.6,213.57
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,362.58,263.54
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,422.32,314.7
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,476.65,360.4
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,528.75,403.02
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,579.92,443.5
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,627.66,480.93
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,673.67,516.04
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,715.28,545.91
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,754.44,573.1
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,789.65,596.74
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,822.1,617.77
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,848.74,633.64
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,872.13,647.15
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,891.01,658.8
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,906.52,668.18
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,914.48,673.01
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,918.89,675.66
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,918.54,675.3
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,914.7,672.82
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,902.37,665.39
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,880.2,651.63
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,857.04,636.9
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,835.6,623.39
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,797.43,599.01
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,757.5,573.37
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,710.95,543.07
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,663.3,511.52
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,595.83,463.88
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,526.56,413.69
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,455.12,361.25
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,386.93,308.92
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,295.34,235.31
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,202.64,158.53
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,120.04,84.76
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,21.89,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,11.91,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,20.71,7.2
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,33.64,22.95
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,47.0,35.24
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,40.97,30.31
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,37.14,27.01
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,54.39,42.04
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,71.42,56.66
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,82.19,62.47
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,93.01,70.89
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,116.71,89.72
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,140.45,108.31
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,164.7,126.68
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,189.61,145.36
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,235.9,180.02
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,289.77,219.81
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,313.18,236.51
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,337.25,253.68
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,383.68,287.67
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,433.14,323.42
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,489.94,364.9
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,553.44,410.67
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,566.92,419.95
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,579.34,428.83
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,643.64,476.35
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,712.64,526.14
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,799.5,590.21
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,883.39,647.85
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,738.04,546.18
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,567.01,420.83
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,502.8,375.91
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,425.93,320.23
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,664.5,501.09
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,864.09,639.64
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,772.41,576.75
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,673.43,507.02
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,660.5,501.33
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,643.89,492.21
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,617.84,476.8
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,588.74,458.88
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,534.87,420.36
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,481.69,381.41
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,445.58,355.55
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,407.46,326.42
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,323.75,258.62
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,246.95,193.97
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,142.17,102.18
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,12.87,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,22.28,9.55
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,36.35,25.37
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,50.79,38.57
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,30.42,21.1
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,16.68,9.06
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,20.4,12.32
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,24.13,15.54
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,55.33,40.41
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,86.15,65.34
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,105.65,80.84
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,125.19,96.21
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,112.15,85.29
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,98.51,74.04
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,144.92,110.57
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,191.46,146.52
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,251.53,191.86
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,308.29,233.69
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,372.11,280.13
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,438.2,327.16
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,361.15,269.78
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,275.12,205.49
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,274.81,205.37
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,274.39,204.77
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,275.74,205.57
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,277.03,206.34
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,586.45,438.65
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,889.26,641.1
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,503.68,378.92
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,81.25,57.95
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,332.52,253.07
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,584.27,433.21
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,674.61,499.34
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,762.16,563.82
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,619.26,463.66
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,480.17,363.37
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,264.21,204.11
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,47.44,32.71
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,76.36,56.45
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,107.72,82.01
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,92.62,70.23
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,77.46,58.26
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,63.28,46.97
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,49.27,35.51
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,35.76,24.13
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,22.26,12.65
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,12.51,3.99
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,13.34,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,21.98,10.97
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,36.27,26.74
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,49.93,39.89
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,64.51,53.54
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,87.93,74.92
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,71.78,60.01
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,71.85,59.8
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,107.16,67.03
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,157.21,97.51
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,209.74,139.33
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,264.92,187.64
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,324.28,240.66
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,379.74,290.43
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,434.03,339.83
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,488.54,388.42
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,540.96,433.5
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,593.21,477.23
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,641.53,516.69
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,689.02,554.43
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,731.92,587.91
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,772.99,619.25
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,808.28,645.31
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,840.87,668.94
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,869.89,690.07
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,895.96,709.02
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,915.79,723.21
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,932.24,735.0
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,943.16,742.01
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,950.5,746.58
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,950.37,748.52
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,946.63,748.04
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,938.17,742.88
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,926.2,735.34
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,912.38,726.33
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,888.46,710.03
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,857.29,688.71
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,823.46,665.37
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,779.37,634.85
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,733.6,602.64
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,678.37,562.43
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,627.19,524.45
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,557.2,468.52
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,489.3,411.77
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,400.81,335.96
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,318.44,262.55
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,206.94,159.51
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,93.06,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,12.39,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,20.81,10.92
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,29.83,21.21
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,38.34,29.43
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,43.3,34.13
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,48.01,38.35
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,50.04,40.07
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,57.58,46.68
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,101.66,57.51
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,156.55,91.68
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,212.61,136.67
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,270.86,187.89
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,328.5,239.97
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,392.41,296.73
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,448.43,346.32
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,504.26,394.4
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,557.98,439.46
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,610.75,482.41
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,660.29,522.62
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,708.11,560.69
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,751.88,594.2
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,793.42,624.72
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,830.13,651.15
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,863.98,675.49
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,892.9,695.33
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,918.62,712.93
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,938.59,727.16
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,955.0,739.01
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,966.69,747.71
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,974.69,753.99
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,975.53,755.44
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,972.64,754.51
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,963.91,749.65
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,951.54,742.4
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,930.89,730.05
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,907.01,715.47
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,877.48,695.87
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,851.94,679.19
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,809.37,650.15
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,764.94,619.81
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,711.84,581.22
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,658.0,541.25
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,589.8,490.63
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,527.6,440.82
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,441.88,368.5
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,361.73,297.47
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,245.74,191.31
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,128.67,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,12.39,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,20.65,11.33
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,27.88,19.59
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,34.75,26.32
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,41.97,33.07
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,45.77,36.47
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,48.08,38.37
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,50.3,40.09
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,100.32,53.05
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,157.42,89.46
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,222.32,142.11
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,282.12,194.62
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,341.22,247.99
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,400.84,301.31
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,458.7,352.17
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,516.14,401.14
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,570.89,446.5
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,624.34,489.35
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,674.46,528.22
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,722.67,564.45
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,766.72,596.84
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,808.22,625.23
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,845.3,650.86
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,879.4,674.3
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,908.35,692.82
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,933.91,708.97
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,954.18,723.24
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,970.8,735.17
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,981.49,741.84
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,988.37,746.1
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,989.04,747.76
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,985.89,747.05
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,972.33,739.42
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,955.37,729.64
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,934.31,718.17
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,910.04,704.49
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,886.05,689.97
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,852.27,668.38
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,809.05,640.03
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,764.02,609.97
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,708.32,570.44
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,652.05,529.6
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,587.02,482.52
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,519.99,430.22
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,432.77,358.21
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,351.25,287.4
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,236.93,184.13
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,122.01,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,14.77,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,25.16,15.16
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,35.35,25.85
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,44.96,34.94
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,48.28,38.05
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,51.52,40.87
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,53.74,42.61
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,55.89,44.21
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,112.28,63.11
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,166.42,97.99
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,221.69,142.6
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,278.97,192.67
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,336.13,244.04
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,394.21,295.93
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,454.61,348.72
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,509.5,395.97
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,562.19,440.22
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,613.84,482.43
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,662.16,520.86
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,708.7,556.91
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,750.32,588.52
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,789.42,616.88
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,824.84,642.34
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,857.46,665.67
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,884.56,683.64
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,908.45,699.26
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,927.32,712.71
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,942.73,723.81
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,951.85,730.56
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,957.33,734.91
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,956.95,735.03
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,952.97,732.79
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,943.57,727.11
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,930.61,719.08
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,909.44,705.08
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,892.37,694.18
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,858.99,671.74
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,823.13,647.48
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,779.41,618.07
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,734.06,587.04
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,676.95,546.45
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,624.09,508.18
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,554.75,454.98
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,487.47,400.73
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,398.44,326.59
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,315.65,254.81
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,208.48,159.37
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,98.42,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,36.22,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,17.16,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,29.37,18.35
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,42.18,30.99
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,55.55,43.24
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,44.24,33.49
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,34.35,24.73
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,88.04,71.64
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,128.42,106.13
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,157.73,122.66
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,190.84,147.06
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,205.18,143.82
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,274.3,189.17
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,332.43,239.64
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,387.08,287.22
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,440.97,333.52
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,495.0,378.72
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,546.15,420.51
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,599.27,462.5
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,645.47,497.98
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,690.09,531.21
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,731.87,561.62
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,771.71,589.38
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,806.63,613.2
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,838.93,634.99
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,866.57,652.05
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,891.24,666.9
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,909.92,678.9
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,925.26,688.65
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,935.25,695.17
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,941.74,699.46
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,941.16,699.13
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,937.08,696.83
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,930.09,692.81
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,913.06,682.15
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,891.42,669.84
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,866.79,655.51
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,835.22,635.29
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,801.2,613.31
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,756.78,584.1
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,710.23,552.97
