Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,654.02,514.35
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,595.55,472.99
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,527.36,422.67
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,461.15,371.75
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,374.43,301.49
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,293.58,233.29
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,167.36,126.06
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.09,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,10.96,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,21.91,13.01
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,28.61,20.0
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,34.98,26.11
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,41.75,32.39
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,45.11,35.39
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,47.03,36.97
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,56.58,37.04
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,109.78,57.38
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,173.72,102.32
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,231.91,150.99
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,291.71,204.57
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,350.73,258.62
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,410.33,312.69
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,467.82,364.7
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,524.85,415.08
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,579.31,461.36
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,632.39,505.19
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,682.38,545.14
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,730.43,582.47
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,774.05,615.41
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,815.05,643.92
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,852.31,670.46
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,886.6,694.69
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,915.58,713.85
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,941.19,730.53
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,961.17,744.33
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,977.49,755.6
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,988.67,763.67
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,996.05,769.24
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,997.35,770.35
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,994.84,768.98
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,984.23,760.6
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,970.05,749.94
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,950.18,738.0
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,927.01,723.82
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,896.11,702.75
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,862.44,679.74
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,819.93,650.48
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,782.19,625.17
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,728.18,586.13
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,673.51,545.93
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,605.29,495.38
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,538.46,442.89
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,456.29,375.01
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,375.66,305.29
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,261.86,204.77
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,149.62,24.75
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,57.61,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.2,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,24.5,15.54
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,31.5,22.75
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,38.15,29.12
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,41.88,32.54
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,50.02,39.74
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,51.68,40.95
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,64.62,41.12
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,118.2,63.73
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,174.56,102.79
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,231.31,149.51
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,289.78,200.5
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,353.21,256.11
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,410.55,306.13
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,466.14,353.42
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,521.36,398.86
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,574.13,440.9
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,625.52,480.4
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,673.43,517.1
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,719.54,551.49
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,761.29,581.08
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,800.45,606.93
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,835.35,630.74
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,867.4,652.57
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,893.37,669.42
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,916.01,684.07
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,934.13,697.1
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,948.8,707.97
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,956.54,713.01
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,960.7,715.82
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,959.11,715.98
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,953.97,713.94
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,942.54,708.18
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,935.17,705.32
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,913.62,693.85
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,889.02,680.35
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,855.36,659.13
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,819.31,636.08
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,774.89,606.98
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,733.21,579.48
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,676.62,540.53
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,619.97,500.56
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,550.71,448.92
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,483.49,396.29
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,397.75,326.48
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,317.62,258.2
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,213.07,166.35
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,107.59,26.29
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,39.23,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.47,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,34.03,23.68
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.58,35.94
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.75,48.21
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,76.75,63.46
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,100.2,84.0
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,81.73,67.31
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,90.73,62.68
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,144.28,93.4
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,191.41,129.79
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,241.17,177.68
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,270.26,207.82
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,315.77,239.56
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,378.16,286.07
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,434.77,329.82
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,510.68,388.76
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,533.23,406.62
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,541.88,412.03
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,614.9,468.5
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,702.04,534.18
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,742.22,562.06
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,780.2,588.07
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,814.35,611.67
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,845.99,633.16
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,871.72,649.8
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,894.43,664.46
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,912.12,677.12
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,926.56,687.78
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,934.43,693.24
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,938.89,696.56
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,887.46,664.33
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,824.8,620.79
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,874.06,660.05
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,908.41,684.81
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,857.98,651.05
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,801.7,613.48
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,694.14,536.48
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,583.05,454.5
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,556.36,437.69
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,540.53,427.96
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,477.82,382.07
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,429.21,345.81
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,375.6,305.02
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,322.82,263.43
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,259.52,211.1
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,199.35,159.73
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,126.69,96.49
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,44.92,11.1
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,17.26,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.67,1.79
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,36.27,25.32
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,52.22,40.41
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,64.97,52.28
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,79.92,65.66
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,97.5,81.03
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,113.21,94.63
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,129.44,103.37
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,157.95,125.6
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,180.44,142.51
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,165.72,130.94
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,137.75,108.47
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,198.27,156.97
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,252.78,200.15
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,322.65,254.28
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,407.61,320.09
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,495.78,390.18
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,620.12,488.75
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,666.76,525.63
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,711.98,560.78
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,755.82,593.55
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,798.76,623.84
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,833.13,647.83
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,864.78,669.75
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,893.66,688.54
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,919.61,705.17
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,937.89,717.79
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,952.74,728.14
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,963.04,734.36
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,969.78,738.25
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,969.39,738.47
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,965.41,736.41
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,955.76,730.59
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,942.62,722.52
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,921.8,710.27
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,905.26,701.15
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,874.38,680.86
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,840.81,658.66
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,798.51,630.31
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,754.48,600.65
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,701.07,562.65
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,647.0,523.41
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,583.27,476.45
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,517.53,424.67
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,435.14,357.18
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,357.82,290.79
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,249.34,196.04
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,144.02,57.91
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,53.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,13.58,1.68
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,27.55,18.55
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,34.37,25.39
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,40.84,31.55
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,44.8,35.14
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,48.53,38.34
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,50.11,39.49
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,79.16,47.12
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,131.92,73.85
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,187.53,114.46
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,243.23,161.15
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,300.77,211.5
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,357.37,261.53
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,419.62,314.87
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,474.64,361.12
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,529.31,405.45
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,581.03,446.28
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,631.5,484.77
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,678.3,520.07
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,723.28,553.04
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,764.34,581.53
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,802.95,606.07
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,837.58,627.05
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,869.44,645.84
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,895.6,661.1
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,918.54,674.19
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,935.75,684.83
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,949.53,693.35
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,957.71,699.03
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,962.36,702.64
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,960.97,703.19
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,956.08,701.68
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,944.84,694.85
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,937.84,690.98
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,915.48,679.72
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,890.1,666.52
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,857.53,647.99
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,822.54,627.46
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,778.69,600.35
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,737.48,574.63
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,680.76,535.94
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,624.06,496.31
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,556.1,447.1
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,490.06,396.67
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,404.25,328.34
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,323.95,261.29
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,220.22,172.03
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,121.52,54.38
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,44.03,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.63,5.23
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,34.88,24.45
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,46.98,35.88
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,58.52,46.44
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,65.66,52.71
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,72.43,58.4
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,83.63,67.88
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,108.66,85.03
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,107.43,83.51
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,105.61,81.56
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,142.96,111.17
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,180.61,140.52
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,220.0,170.64
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,253.51,195.89
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,243.57,188.0
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,224.16,172.72
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,226.61,174.11
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,228.94,175.38
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,203.46,155.19
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,177.17,134.44
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,190.79,144.7
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,204.62,155.01
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,166.23,125.24
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,127.12,94.74
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,126.3,93.96
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,125.47,93.16
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,153.17,114.83
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,181.23,136.68
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,177.32,133.74
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,173.34,130.81
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,149.69,112.53
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,125.94,94.07
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,107.79,80.02
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,89.64,65.88
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,84.42,61.91
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,79.25,57.96
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,114.96,86.57
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,152.7,116.72
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,157.48,121.2
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,162.72,126.14
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,142.37,110.18
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,122.13,94.17
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,101.86,78.32
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,81.39,61.89
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,61.81,45.68
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,41.83,28.86
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,25.54,14.89
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.4,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,14.82,6.97
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,25.51,16.6
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,36.21,26.2
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,47.86,36.51
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,59.53,46.67
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,62.33,48.97
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,65.14,48.76
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,60.48,44.62
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,55.83,40.53
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,61.45,44.98
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,67.07,49.42
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,85.33,63.96
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,103.13,77.97
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,157.02,120.73
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,211.06,163.05
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,205.9,158.45
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,200.44,153.74
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,231.26,177.64
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,262.56,201.74
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,260.99,200.02
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,259.24,198.24
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,286.45,218.67
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,314.14,239.26
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,413.95,314.88
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,515.07,389.72
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,544.24,411.41
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,568.29,429.58
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,554.68,418.8
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,539.99,407.41
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,568.31,429.67
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,596.0,451.28
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,612.88,465.48
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,640.64,487.41
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,552.05,422.19
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,476.8,365.91
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,545.71,421.67
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,594.94,462.06
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,628.67,490.78
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,646.43,508.1
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,642.37,507.72
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,630.96,501.32
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,564.37,452.9
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,499.55,403.12
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,420.47,339.17
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,346.11,276.38
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,244.23,189.48
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,146.95,78.16
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,54.12,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,15.4,5.5
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,31.51,21.63
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,38.09,28.0
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,44.35,33.78
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,46.13,35.29
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,47.9,36.65
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,54.36,42.11
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,88.79,48.67
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,140.3,76.55
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,195.94,117.64
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,259.67,170.86
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,318.19,221.64
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,375.64,271.67
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,433.87,321.36
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,490.2,368.38
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,546.04,413.49
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,599.11,455.14
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,650.92,494.53
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,699.54,531.32
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,746.27,565.83
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,788.42,594.35
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,828.03,620.0
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,863.69,643.75
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,896.43,665.4
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,923.88,682.34
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,948.02,697.06
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,966.99,709.19
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,982.39,719.03
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,992.73,725.97
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,999.37,730.64
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,999.45,732.64
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,995.8,732.39
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,985.04,726.19
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,970.82,717.89
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,949.99,705.0
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,925.96,690.1
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,895.26,670.76
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,861.89,649.61
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,826.65,627.71
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,782.44,599.28
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,728.68,563.9
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,674.33,527.25
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,606.59,481.39
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,544.51,436.82
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,459.58,370.27
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,380.02,304.6
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,271.97,212.87
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,170.11,97.56
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,64.13,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.85,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.7,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,6.01,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,8.33,1.85
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,10.65,3.95
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,12.98,6.01
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,67.0,54.11
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,116.24,92.71
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,112.26,88.84
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,107.47,84.38
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,117.94,92.75
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,128.45,101.08
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,93.12,71.61
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,55.92,40.71
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,38.2,26.01
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,20.5,11.32
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,21.44,12.08
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,22.38,12.83
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,168.24,131.62
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,312.53,245.56
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,259.96,203.56
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,205.71,160.36
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,170.43,132.27
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,134.5,103.44
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,209.95,163.52
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,286.62,223.43
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,458.5,359.31
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,625.63,487.8
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,502.72,393.37
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,365.76,286.5
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,675.08,537.85
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,952.47,748.17
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,715.55,569.01
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,444.03,352.11
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,351.19,280.51
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,246.93,197.42
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,401.72,326.92
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,541.5,441.16
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,395.45,324.16
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,255.4,208.76
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,429.75,359.01
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,574.4,480.23
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,504.4,423.44
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,437.12,368.05
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,364.71,306.79
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,296.07,246.5
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,201.67,162.59
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,101.56,61.12
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,37.03,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,18.8,9.52
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,28.39,19.78
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,33.46,24.79
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,41.98,32.66
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,44.84,35.17
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,47.6,37.46
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,48.97,38.41
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,92.83,48.75
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,148.1,82.1
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,213.01,132.96
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,270.82,182.88
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,329.9,235.21
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,388.51,286.44
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,447.42,336.47
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,503.76,384.61
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,559.47,430.91
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,612.94,473.34
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,665.06,513.46
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,713.57,550.84
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,760.07,585.94
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,802.56,614.7
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,842.47,641.04
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,877.92,665.06
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,910.38,686.97
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,938.09,704.59
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,962.43,719.94
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,981.44,732.81
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,996.83,743.41
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1006.72,750.48
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,1012.87,755.25
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,1012.35,755.39
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,1008.08,753.24
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,994.93,745.72
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,978.37,736.1
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,957.5,723.32
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,933.45,708.5
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,902.03,688.66
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,867.94,666.94
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,832.8,644.69
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,788.64,615.75
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,734.48,579.12
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,679.7,541.24
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,612.18,492.79
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,550.25,446.11
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,467.96,380.58
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,390.57,315.84
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,284.58,225.53
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,186.1,118.1
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,70.52,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
