Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,20.0,10.69
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,29.97,20.9
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,35.37,26.11
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,40.5,30.82
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,43.3,33.24
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,50.65,39.56
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,51.86,40.32
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,98.62,51.9
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,153.48,85.26
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,211.17,129.49
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,275.62,183.56
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,334.68,234.42
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,392.8,284.21
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,451.28,332.95
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,507.25,379.1
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,562.65,423.33
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,615.86,463.9
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,667.8,502.16
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,716.18,538.1
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,762.62,571.88
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,805.11,599.97
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,845.09,625.79
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,880.67,649.36
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,913.33,670.97
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,940.79,688.29
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,964.94,703.47
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,984.32,716.12
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1000.13,726.59
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1009.44,733.5
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1015.03,738.22
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,1014.47,738.71
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1010.19,737.0
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,999.83,731.54
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,985.9,723.94
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,964.84,712.76
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,940.6,699.55
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,909.09,680.56
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,874.93,659.73
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,839.99,637.95
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,795.97,609.59
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,741.89,574.09
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,687.14,537.3
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,620.17,491.0
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,558.79,446.42
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,476.28,382.28
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,398.57,318.67
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,292.36,229.95
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,194.41,126.56
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,73.85,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,21.66,12.29
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,32.46,23.03
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,38.14,28.48
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,43.54,33.39
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,46.17,35.62
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,48.65,37.6
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,55.18,43.04
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,104.96,56.34
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,158.97,90.17
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,215.93,134.62
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,272.83,183.28
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,337.34,238.9
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,394.74,288.16
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,452.57,336.41
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,507.71,381.73
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,562.31,425.05
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,614.9,465.33
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,666.19,503.23
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,713.82,537.44
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,759.55,569.23
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,800.91,595.69
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,839.81,619.64
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,874.87,641.94
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,907.06,662.15
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,934.0,677.44
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,957.69,690.5
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,975.78,701.28
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,990.34,709.85
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,999.41,715.52
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,1004.82,719.05
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,1004.21,718.39
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,999.96,715.61
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,988.63,709.1
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,973.79,700.56
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,952.92,689.68
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,928.93,676.89
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,897.3,657.8
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,870.45,641.89
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,828.13,616.25
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,784.0,589.15
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,730.27,554.26
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,675.89,518.16
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,613.11,477.35
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,548.35,432.34
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,466.87,371.4
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,390.09,310.38
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,285.48,223.62
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,189.9,126.06
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,71.4,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,11.94,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,22.42,13.04
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,32.28,22.72
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,37.55,27.73
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,42.56,32.26
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,45.24,34.51
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,52.73,40.86
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,55.45,42.9
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,107.62,56.49
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,161.93,91.0
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,219.0,135.55
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,282.94,189.48
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,341.41,240.05
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,399.14,289.2
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,457.22,337.31
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,513.19,383.89
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,568.59,428.83
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,621.12,469.71
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,672.32,508.46
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,719.92,544.58
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,765.56,578.6
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,807.49,606.67
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,846.96,632.7
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,881.74,656.39
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,913.6,678.08
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,940.69,696.93
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,964.49,713.67
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,983.06,726.66
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,998.07,737.43
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1006.7,744.08
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,1011.64,748.45
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,1010.42,748.12
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,1005.51,745.52
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,994.18,739.16
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,979.36,730.62
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,957.86,718.41
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,933.26,704.15
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,901.15,683.31
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,873.88,665.89
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,831.0,638.08
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,786.34,609.17
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,731.12,572.25
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,675.42,534.12
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,613.12,489.93
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,548.72,441.78
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,465.62,376.14
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,387.44,311.41
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,283.75,223.59
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,189.87,128.82
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,70.97,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.67,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.56,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,30.56,19.93
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,48.52,36.85
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,58.36,46.06
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,69.37,55.95
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,68.06,54.59
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,65.64,52.14
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,71.86,57.26
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,119.37,69.66
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,165.79,98.84
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,223.19,143.62
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,278.91,200.7
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,314.98,238.67
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,358.74,273.21
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,406.45,310.82
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,467.96,359.32
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,565.18,436.76
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,618.67,479.31
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,671.66,520.45
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,720.88,558.47
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,768.45,594.44
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,814.09,625.54
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,857.95,654.8
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,895.14,680.14
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,929.5,703.34
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,906.25,685.32
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,866.35,651.39
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,950.89,714.78
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1023.38,763.61
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1034.67,771.04
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1042.11,776.38
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1041.75,776.64
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,1037.55,774.52
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,1021.77,764.77
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,1002.7,752.97
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,981.32,740.47
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,956.74,725.83
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,926.86,706.51
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,893.97,685.12
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,851.55,657.05
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,814.24,632.96
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,761.94,596.48
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,708.62,558.72
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,642.31,512.42
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,577.08,465.03
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,496.94,401.48
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,425.71,341.62
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,321.2,254.02
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,227.38,158.78
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,87.48,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,18.88,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,30.97,20.59
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,41.84,31.09
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,55.02,43.07
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.51,54.1
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,77.42,62.55
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,86.72,70.22
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,87.36,62.72
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,122.16,72.85
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,169.02,103.38
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,220.67,143.16
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,281.97,191.34
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,354.51,249.95
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,412.15,298.77
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,470.28,346.66
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,526.67,393.16
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,582.37,437.77
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,634.9,477.96
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,685.77,515.67
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,733.69,551.33
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,779.61,584.59
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,818.01,609.21
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,852.77,631.13
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,886.86,653.25
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,918.12,673.33
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,910.15,666.23
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,886.58,646.08
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,949.23,690.23
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,998.26,721.17
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,960.69,696.23
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,904.41,656.97
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,839.38,611.85
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,761.52,557.72
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,676.19,497.84
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,578.04,427.91
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,685.04,510.32
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,785.52,585.06
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,789.96,589.38
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,784.08,586.42
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,698.75,528.89
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,612.14,467.96
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,645.8,496.32
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,664.84,511.67
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,595.76,465.09
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,528.41,417.1
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,444.57,353.44
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,365.6,290.36
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,264.54,207.17
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,174.02,121.48
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,63.39,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,8.58,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,14.11,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,29.88,19.83
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,44.98,34.02
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,54.66,43.03
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,63.86,51.32
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,91.42,75.37
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,119.29,99.15
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,100.34,73.81
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,132.51,80.19
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,190.55,125.77
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,237.93,167.51
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,285.88,209.24
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,329.43,246.92
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,376.24,285.49
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,414.97,316.82
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,461.44,353.72
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,520.31,400.0
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,554.07,425.46
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,584.51,447.57
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,625.17,476.95
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,665.61,505.46
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,693.99,524.61
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,720.85,542.32
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,730.66,548.13
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,737.8,551.94
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,643.66,481.47
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,532.65,397.94
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,490.17,367.22
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,445.74,334.49
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,445.68,334.92
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,445.38,335.07
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,373.32,282.06
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,289.77,219.67
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,526.97,402.92
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,729.32,552.04
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,711.38,539.85
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,691.27,527.43
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,766.33,587.08
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,823.58,630.34
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,778.46,600.79
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,732.07,570.52
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,674.65,531.7
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,617.3,491.82
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,548.73,441.17
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,482.01,390.17
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,392.97,319.39
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,314.38,254.24
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,223.11,176.7
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,141.71,100.23
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,48.11,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.91,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,10.65,3.48
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,17.61,9.89
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,26.44,17.91
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,35.28,25.82
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,19.94,12.12
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,59.44,40.99
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,149.56,100.55
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,199.52,140.2
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,249.03,182.53
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,205.79,155.36
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,140.09,108.01
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,210.29,162.85
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,274.0,211.55
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,245.91,189.59
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,207.0,159.16
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,247.39,190.07
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,288.51,221.04
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,170.87,129.76
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,48.58,33.18
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,52.81,36.48
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,57.03,39.73
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,197.45,149.69
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,339.21,257.32
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,466.69,353.06
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,601.98,451.65
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,783.88,591.19
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,957.85,716.32
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,964.16,720.44
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,967.1,723.48
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,865.15,651.91
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,744.19,561.6
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,844.78,640.87
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,926.4,701.32
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,907.79,690.79
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,881.19,675.26
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,846.82,652.84
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,810.35,628.82
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,764.49,598.25
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,717.47,566.44
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,662.39,527.21
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,607.18,486.59
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,538.01,434.12
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,467.95,379.71
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,388.81,316.05
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,314.92,254.3
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,222.64,175.9
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,130.1,92.32
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,47.37,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,10.96,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,19.1,4.77
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,33.72,23.07
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,48.68,36.91
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,58.21,45.67
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,67.27,53.7
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,48.37,36.99
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,44.6,33.52
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,55.33,40.55
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,66.08,49.17
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,87.75,66.48
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,108.66,82.86
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,106.8,80.91
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,104.78,78.89
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,139.31,105.88
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,174.02,132.66
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,195.27,148.66
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,216.95,164.9
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,225.51,170.93
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,234.16,177.04
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,285.77,216.23
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,336.2,254.12
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,343.89,259.63
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,351.49,265.18
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,280.32,211.95
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,207.65,156.82
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,325.64,247.19
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,445.2,336.48
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,421.3,318.91
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,396.37,300.83
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,410.48,311.68
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,424.81,322.61
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,692.48,531.22
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,931.38,707.13
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,773.28,590.64
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,597.4,456.64
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,489.14,376.19
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,367.91,283.62
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,330.45,255.82
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,292.79,227.38
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,229.54,178.71
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,180.33,140.23
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,168.83,131.68
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,157.35,123.0
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,309.23,250.57
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,424.24,344.81
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,340.87,276.02
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,254.28,203.81
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,172.92,134.98
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,88.21,61.11
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,32.97,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.33,1.4
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.89,6.41
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,20.39,12.2
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,26.9,17.92
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,65.47,51.36
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,104.11,84.24
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,111.97,77.77
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,154.28,97.9
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,209.17,147.19
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,239.46,179.03
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,269.91,202.53
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,300.39,225.82
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,355.07,262.85
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,455.53,337.65
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,477.84,356.47
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,481.74,358.61
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,557.19,415.94
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,661.1,493.06
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,705.75,524.64
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,748.84,554.47
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,789.96,580.22
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,829.42,603.69
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,862.9,624.28
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,893.8,642.94
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,921.27,658.69
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,945.92,672.54
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,964.1,683.64
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,978.99,692.77
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,989.35,699.69
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,996.22,704.58
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,995.46,704.37
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,991.2,702.17
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,980.1,696.39
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,965.66,688.7
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,944.18,677.51
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,927.58,669.55
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,899.03,652.54
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,867.66,633.77
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,825.33,607.96
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,781.3,580.75
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,729.47,546.66
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,676.89,511.49
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,614.86,470.27
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,550.68,425.53
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,470.99,365.45
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,395.81,306.14
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,295.46,225.63
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,206.03,146.18
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,77.46,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.61,7.8
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.77,22.78
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,45.34,34.54
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,53.43,42.13
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,61.7,49.62
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,40.93,30.99
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,32.5,23.34
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,65.6,49.87
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,97.36,75.98
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,154.67,121.44
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,204.4,159.72
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,207.0,161.89
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,198.5,155.17
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,163.36,126.76
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,125.8,96.41
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,108.75,82.43
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,91.41,68.27
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,136.53,103.93
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,181.87,139.13
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,282.59,216.86
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,387.35,295.59
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,326.53,248.9
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,262.04,199.51
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,239.74,182.62
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,217.0,165.22
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,258.47,196.72
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,300.58,228.19
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,195.42,148.04
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,89.89,65.8
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,274.71,210.35
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,464.97,352.65
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,446.31,338.67
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,427.07,325.05
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,385.11,294.27
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,342.52,262.69
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,322.59,248.25
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,302.38,233.46
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,178.35,137.51
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,71.74,52.56
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,91.18,68.66
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,112.02,85.92
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,61.41,44.98
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.14
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,3.64
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.12
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,142.8,116.29
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,269.06,218.66
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,187.15,148.39
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,111.83,81.12
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,52.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
