Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.91,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,8.79,1.98
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,13.89,6.67
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,20.39,12.59
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,26.9,18.46
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,31.09,22.12
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,35.29,25.71
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,50.67,37.13
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,66.08,49.74
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,114.14,88.87
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,160.59,125.79
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,143.19,111.42
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,124.4,96.07
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,180.88,140.55
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,237.81,184.38
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,214.96,166.21
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,190.74,147.12
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,253.65,195.54
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,313.24,240.23
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,356.21,271.81
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,400.83,304.22
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,331.71,251.93
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,258.42,196.21
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,180.85,136.97
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,101.97,75.45
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,139.34,104.76
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,177.1,133.89
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,170.4,128.7
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,163.59,123.52
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,393.65,300.73
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,619.98,464.83
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,541.14,406.47
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,448.46,338.77
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,367.24,279.3
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,274.06,209.3
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,629.12,486.3
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,921.96,690.36
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,742.82,565.63
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,561.93,431.87
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,680.44,526.96
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,770.18,593.64
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,717.1,556.93
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,667.59,523.32
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,602.49,477.34
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,538.9,430.38
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,459.55,368.66
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,384.64,307.78
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,288.42,228.36
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,202.33,150.79
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,95.7,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,20.87,10.21
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,29.9,20.44
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,38.4,28.49
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,42.48,32.35
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,46.37,35.82
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,62.98,50.4
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,103.51,85.6
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,123.36,97.46
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,143.92,113.54
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,150.75,118.22
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,157.17,122.56
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,211.92,164.66
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,260.06,200.99
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,261.5,201.59
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,268.14,206.15
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,324.06,247.96
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,391.08,297.32
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,474.22,359.04
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,570.2,429.12
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,663.2,501.18
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,779.31,587.63
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,817.31,611.28
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,852.22,633.17
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,885.1,654.43
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,915.22,673.74
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,940.19,688.67
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,962.05,701.56
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,978.85,712.14
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,992.28,720.64
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,1000.34,726.3
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,1004.9,729.88
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,1003.03,729.02
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,997.67,726.11
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,985.42,719.41
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,969.84,710.73
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,948.24,699.6
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,931.7,691.88
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,899.52,672.34
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,864.87,651.15
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,821.77,624.81
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,777.04,596.96
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,723.36,561.37
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,673.45,527.73
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,608.53,482.9
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,545.05,436.84
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,465.72,374.96
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,390.72,313.85
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,294.02,233.79
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,207.23,155.83
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,96.91,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,13.82,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,22.7,12.16
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,35.33,25.21
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,47.4,36.34
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,48.1,37.21
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,53.93,42.36
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,73.52,59.32
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,92.44,75.29
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,130.65,102.25
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,162.52,126.48
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,203.61,156.32
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,243.1,184.93
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,284.74,215.71
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,331.54,250.67
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,380.85,284.84
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,473.58,354.77
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,526.28,396.61
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,581.84,439.31
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,631.1,476.35
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,679.51,511.75
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,724.48,544.81
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,767.7,575.67
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,805.76,600.45
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,841.34,623.4
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,873.34,643.49
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,902.69,661.73
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,927.44,677.26
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,949.22,690.87
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,965.13,702.11
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,977.76,711.37
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,984.64,717.05
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,988.12,720.67
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,985.23,719.96
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,978.95,717.21
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,967.28,711.36
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,960.62,708.99
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,938.48,697.11
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,913.44,683.37
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,878.85,662.0
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,842.07,638.98
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,798.48,611.92
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,757.8,586.48
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,702.66,548.91
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,647.52,510.58
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,581.79,464.37
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,517.64,416.55
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,437.81,353.61
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,362.49,291.8
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,266.94,212.2
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,184.79,138.88
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,87.9,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,14.3,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,24.69,13.92
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,43.19,31.73
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,60.99,47.93
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,73.92,59.55
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,81.79,66.4
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,76.23,61.31
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,80.96,65.1
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,89.24,68.49
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,97.52,74.87
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,112.26,86.42
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,127.06,97.88
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,157.62,121.68
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,188.7,145.61
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,175.99,135.03
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,162.42,123.89
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,160.18,121.68
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,157.88,119.46
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,165.8,125.25
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,173.85,131.12
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,209.35,158.44
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,245.3,185.88
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,203.85,153.65
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,161.5,120.73
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,210.89,158.77
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,260.92,196.86
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,268.54,202.61
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,276.21,208.48
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,213.56,160.81
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,150.38,112.22
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,182.51,137.29
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,215.08,162.55
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,203.91,154.41
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,192.62,146.19
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,192.0,145.95
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,191.43,145.76
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,170.69,130.03
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,149.95,114.16
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,147.43,112.48
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,145.05,110.92
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,131.05,100.33
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,117.01,89.61
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,187.84,148.49
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,254.05,202.97
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,217.85,174.42
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,181.97,145.69
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,252.1,204.8
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,299.5,242.58
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,204.97,162.74
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,129.35,96.19
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,61.52,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.29,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,1.0
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,20.87,12.29
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,33.43,23.5
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,48.34,36.73
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,62.82,49.39
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,59.06,45.93
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,54.86,42.05
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,102.84,78.94
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,148.45,115.04
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,83.43,62.25
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.22,2.69
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,163.84,123.93
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,315.94,240.73
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,317.68,242.46
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,305.9,233.4
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,394.31,300.38
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,496.82,377.48
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,530.67,402.82
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,564.94,428.39
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,445.3,338.84
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,308.71,233.8
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,318.69,241.48
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,328.76,248.93
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,349.88,264.63
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,374.58,282.9
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,289.1,218.86
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,205.43,155.28
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,250.15,189.72
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,295.6,224.22
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,279.23,211.94
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,262.61,199.58
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,155.69,117.69
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,50.4,34.76
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,242.1,187.2
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,443.4,340.75
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,401.57,309.91
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,359.36,279.06
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,237.09,184.72
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,112.09,85.24
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,228.29,181.07
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,356.08,284.15
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,166.22,132.51
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,12.04,4.88
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,18.54,10.79
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,25.97,17.47
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,33.42,24.05
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,44.6,33.8
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,55.79,43.4
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,53.94,39.56
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,52.09,37.86
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,32.07,21.05
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,12.08,4.37
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,14.41,6.24
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,16.75,8.11
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,67.61,49.39
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,117.75,89.27
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,245.96,189.6
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,377.58,289.24
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,429.6,326.98
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,481.12,364.06
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,417.88,316.62
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,343.29,260.22
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,521.22,395.39
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,717.02,535.79
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,531.3,400.33
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,321.5,242.22
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,302.92,229.11
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,283.9,214.98
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,276.88,209.82
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,269.68,204.51
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,375.86,284.89
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,478.87,360.61
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,375.31,284.07
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,261.27,198.55
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,262.11,199.78
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,263.04,200.78
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,155.3,118.24
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,51.24,35.89
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,31.17,19.8
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,11.15,3.5
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,82.84,62.08
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,161.11,124.95
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,144.51,111.92
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,128.0,99.07
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,108.82,84.08
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,89.5,68.67
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,70.55,53.23
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,51.37,37.24
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,34.84,23.2
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,19.48,9.94
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,9.73,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,15.05,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,29.39,18.58
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,42.84,31.52
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.94,44.32
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,68.98,55.14
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,90.94,74.31
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,89.67,72.88
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,87.76,70.85
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,121.0,94.12
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,154.63,120.32
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,156.17,120.91
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,156.78,120.87
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,177.63,136.79
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,199.0,152.98
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,168.55,128.72
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,136.21,103.06
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,194.07,147.62
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,252.45,191.39
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,373.86,281.8
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,512.56,381.03
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,353.27,265.19
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,179.58,134.39
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,183.83,137.78
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,188.11,140.74
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,244.7,183.38
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,302.05,225.76
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,324.55,242.12
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,347.41,258.83
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,263.07,196.76
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,177.97,132.97
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,194.06,145.59
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,210.32,158.08
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,431.12,325.82
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,641.28,476.52
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,612.46,455.73
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,582.67,435.95
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,450.16,341.2
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,304.59,232.83
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,186.99,143.53
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,85.77,63.69
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,112.88,85.75
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,141.68,109.01
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,189.36,148.32
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,229.76,181.49
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,196.8,155.74
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,164.05,129.84
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,253.69,204.89
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,318.66,256.12
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,234.49,185.6
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,147.79,111.62
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,70.95,18.05
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,15.89,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,29.89,19.15
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,50.18,37.87
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,69.79,55.53
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,76.49,61.65
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,85.36,69.37
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,96.77,78.88
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,100.8,81.85
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,143.02,98.72
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,186.35,128.28
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,236.67,169.2
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,273.71,200.33
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,306.72,227.53
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,343.81,257.01
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,379.74,283.74
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,426.58,318.31
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,457.97,341.7
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,488.19,363.83
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,567.68,423.27
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,669.64,497.51
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,711.61,526.43
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,752.37,554.48
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,794.32,582.14
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,833.28,605.78
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,864.33,625.26
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,892.89,643.16
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,916.15,657.67
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,936.55,670.45
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,863.42,621.64
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,765.27,551.29
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,754.66,545.85
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,742.21,538.24
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,591.56,434.82
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,437.06,324.82
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,360.51,270.79
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,272.09,205.83
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,281.59,214.15
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,304.56,232.11
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,384.24,294.92
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,475.76,364.8
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,635.8,488.4
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,755.63,576.15
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,701.73,539.71
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,647.74,504.0
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,584.02,459.63
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,521.82,414.09
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,444.96,355.41
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,372.33,297.51
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,282.16,223.53
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,199.13,151.87
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,97.17,33.5
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.94,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,13.9,6.0
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,25.98,16.97
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,38.08,27.82
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,52.54,40.63
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,66.37,52.68
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,45.53,34.32
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,24.13,15.5
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,31.58,20.68
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,39.05,26.68
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,59.11,42.87
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,79.22,58.8
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,133.73,101.76
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,187.45,143.07
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,301.34,227.15
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,436.04,324.47
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,496.57,369.14
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,582.82,433.4
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,630.72,467.71
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,678.13,501.08
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,721.7,531.96
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,763.77,561.28
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,801.91,586.99
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,840.2,612.6
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,871.55,633.62
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,900.37,653.08
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,874.44,634.4
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,831.06,599.89
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,784.06,569.25
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,737.69,538.21
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,868.57,636.29
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,979.14,711.82
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,983.99,715.17
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,977.21,712.29
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,964.62,705.87
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,948.88,697.52
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,925.81,683.94
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,899.99,668.62
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,670.21,509.75
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,427.33,327.33
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,608.45,471.52
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,749.09,576.55
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,695.96,539.29
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,642.68,502.89
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,577.91,457.68
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,514.71,411.02
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,438.19,352.08
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,365.82,293.93
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,274.02,218.09
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,195.02,149.42
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,96.17,38.67
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.44,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,25.15,15.76
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,31.69,22.24
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,37.88,27.97
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,41.22,31.02
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,44.37,33.74
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,51.33,39.61
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,61.63,39.91
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,111.31,58.74
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,164.5,93.75
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,219.36,137.08
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,276.29,184.87
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,339.3,238.92
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,396.63,288.25
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,452.1,334.79
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,507.5,379.92
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,561.44,423.26
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,614.69,464.89
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,664.92,502.28
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,713.71,537.56
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,758.94,570.29
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,802.2,599.2
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,841.65,624.38
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,878.72,647.74
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,911.14,668.79
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,940.73,687.95
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,965.6,704.02
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,987.28,718.08
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,1003.76,728.41
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,1016.81,736.64
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,1023.47,741.38
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,1026.56,744.04
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,1024.09,742.81
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,1018.08,739.51
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,1005.69,732.76
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,989.99,724.05
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,967.61,710.16
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,942.26,694.45
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,909.87,674.6
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,882.78,658.31
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,840.25,631.85
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,796.06,604.04
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,743.58,568.89
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,690.5,532.8
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,630.47,492.44
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,568.21,449.01
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,492.15,391.41
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,419.95,334.2
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,326.83,259.04
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,242.65,186.82
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,120.35,55.85
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
