Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,22.72,13.01
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,33.6,24.1
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,38.83,29.19
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,43.83,33.79
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,46.85,36.48
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,49.69,38.86
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,55.88,44.05
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,93.14,51.57
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,143.34,80.44
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,196.71,120.82
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,251.04,166.75
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,307.28,215.91
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,369.13,270.0
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,425.31,318.97
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,480.16,365.21
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,534.94,409.93
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,587.65,451.69
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,639.58,491.53
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,688.19,527.75
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,735.3,561.86
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,779.59,593.31
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,821.93,622.02
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,860.87,646.93
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,897.51,670.02
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,929.12,690.85
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,957.97,709.84
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,982.1,724.29
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1003.14,736.7
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,1019.03,747.25
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,1031.53,755.73
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,1038.63,760.84
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,1042.21,763.84
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,1039.76,762.67
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,1033.82,759.42
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,1021.46,752.58
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,1005.79,743.73
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,984.04,730.97
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,959.36,716.35
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,927.98,697.23
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,901.98,681.77
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,860.31,656.0
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,816.91,628.8
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,765.24,594.12
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,712.92,558.44
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,651.13,516.02
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,594.29,476.0
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,519.72,419.01
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,448.68,362.12
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,360.69,290.84
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,280.14,222.21
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,175.71,125.91
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,51.59,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,13.34,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,22.96,13.27
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,35.28,25.39
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,41.73,31.52
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,47.84,37.07
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,51.44,40.24
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,54.81,43.06
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,56.0,43.78
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,94.88,52.7
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,149.67,85.93
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,201.96,125.04
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,255.43,169.39
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,311.08,216.88
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,366.06,264.33
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,422.14,311.83
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,482.09,361.01
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,536.61,404.82
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,589.07,446.6
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,640.93,486.83
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,689.65,522.79
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,737.04,556.81
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,781.06,588.02
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,823.22,616.24
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,862.73,641.37
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,900.16,664.84
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,931.58,685.44
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,960.28,704.23
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,985.23,719.13
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,1007.16,732.05
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,1023.07,742.55
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,1035.6,751.01
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,1043.22,756.43
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,1047.33,759.77
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,1044.97,758.73
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,1039.12,755.63
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,1027.32,749.18
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,1012.18,740.72
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,990.53,728.86
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,965.94,715.12
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,934.46,695.73
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,908.41,680.01
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,866.73,653.62
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,823.3,625.84
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,773.31,591.93
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,722.41,556.96
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,663.76,517.52
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,602.56,474.97
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,529.75,420.59
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,460.03,365.88
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,370.61,294.76
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,288.7,226.21
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,182.71,131.09
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,57.12,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.92,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,22.02,12.48
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,31.52,21.84
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,36.88,26.9
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,41.97,31.46
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,44.31,33.49
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,51.33,39.49
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,53.66,41.21
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,96.77,51.65
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,146.75,80.8
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,199.72,120.52
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,254.36,165.57
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,310.42,212.81
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,371.32,263.66
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,426.43,309.07
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,480.38,352.44
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,533.92,394.01
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,585.46,433.58
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,636.2,471.4
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,683.58,504.82
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,729.32,536.09
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,771.88,564.81
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,812.48,590.8
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,849.92,613.8
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,885.18,635.21
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,916.07,655.0
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,944.28,673.1
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,967.4,688.6
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,987.47,702.3
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,932.2,667.57
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,857.24,613.18
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,845.9,607.41
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,832.1,599.48
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,934.71,674.62
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,1012.9,724.63
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,936.54,676.65
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,841.18,612.71
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,726.8,535.14
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,628.57,465.98
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,643.3,480.32
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,653.44,490.75
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,606.86,459.66
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,559.83,428.07
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,505.8,389.98
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,452.35,351.57
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,407.77,320.03
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,363.28,287.54
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,314.65,250.19
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,266.53,212.0
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,211.69,167.56
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,159.38,123.49
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,92.52,64.35
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,7.63,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.61,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,23.75,14.12
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,34.09,24.22
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,40.61,30.32
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,46.76,35.83
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,49.62,38.31
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,52.3,40.5
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,53.62,41.34
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,102.89,56.98
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,152.35,86.56
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,205.04,126.47
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,258.04,170.37
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,313.3,217.33
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,368.5,264.54
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,430.27,315.62
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,484.36,359.66
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,538.67,402.45
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,591.08,443.28
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,642.77,482.37
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,691.29,517.14
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,738.5,549.91
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,782.46,579.58
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,824.49,606.71
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,863.94,630.6
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,901.38,652.82
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,932.98,672.3
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,961.81,689.93
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,986.33,704.76
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,1007.75,717.64
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,1023.57,727.64
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,1035.95,735.66
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,1042.41,738.66
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,1045.33,739.64
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,1043.69,740.06
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,1038.57,738.48
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,1025.67,732.17
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,1009.55,723.98
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,988.12,714.39
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,963.72,702.83
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,931.04,684.74
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,896.09,664.87
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,863.23,645.98
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,820.82,620.29
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,768.02,585.8
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,714.7,550.35
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,653.71,509.55
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,597.58,471.04
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,527.01,418.65
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,459.35,365.79
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,373.75,297.55
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,295.07,231.57
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,196.26,143.27
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,94.86,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.15,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,7.63,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.56,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,26.43,16.37
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,39.73,29.02
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,48.88,37.52
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,57.59,45.36
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,62.89,49.96
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,66.87,53.23
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,67.36,53.27
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,108.2,63.49
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,154.36,91.9
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,203.93,129.71
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,254.51,172.16
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,307.05,217.48
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,363.96,266.08
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,416.62,310.67
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,468.03,353.43
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,519.33,394.92
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,568.2,433.24
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,616.69,470.15
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,662.37,504.08
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,706.8,536.21
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,748.35,566.74
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,788.37,595.15
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,827.25,620.51
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,867.84,646.77
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,897.26,666.18
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,924.12,683.84
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,808.19,600.55
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,659.29,486.41
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,418.12,313.68
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,159.21,118.04
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,594.54,455.85
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,997.74,733.78
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,994.33,729.63
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,987.7,726.23
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,979.59,722.0
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,959.98,710.2
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,937.66,697.76
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,912.66,683.5
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,843.92,637.93
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,764.95,584.0
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,769.0,590.59
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,760.87,587.65
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,714.09,555.67
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,666.32,522.68
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,604.87,479.61
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,544.59,435.4
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,479.17,385.54
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,416.04,335.43
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,332.64,267.22
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,254.27,200.7
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,145.66,106.04
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,20.13,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.04
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,82.76,66.27
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,150.11,116.44
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,166.86,129.5
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,173.92,135.11
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,142.42,109.58
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,107.37,81.29
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,167.67,128.84
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,227.95,175.59
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,253.6,195.0
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,279.84,214.8
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,174.86,133.32
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,63.53,45.31
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,96.83,71.63
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,129.98,97.39
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,93.72,68.82
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,57.08,39.84
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,214.68,163.15
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,373.57,282.8
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,308.75,233.8
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,243.05,184.15
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,178.62,134.77
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,113.5,84.1
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,429.98,329.95
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,757.3,564.28
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,754.8,561.38
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,750.52,559.49
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,465.07,355.69
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,172.4,130.91
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,179.89,137.48
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,187.49,143.7
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,318.74,247.62
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,446.54,346.84
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,271.33,212.19
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,97.33,73.23
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,161.93,126.27
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,230.18,181.94
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,247.98,197.38
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,252.79,202.51
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,221.25,177.78
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,189.85,152.78
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,155.54,124.56
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,121.56,96.16
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,81.79,62.65
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,50.16,35.64
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,28.64,16.72
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,8.58,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,15.86,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,32.46,21.27
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,49.23,36.85
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,67.48,53.21
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,86.83,70.21
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,103.85,84.8
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,114.54,93.65
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,127.73,104.41
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,153.5,110.04
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,191.09,134.85
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,233.07,165.89
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,269.48,198.33
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,305.71,229.83
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,340.24,256.38
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,386.36,291.87
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,442.54,334.47
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,522.16,396.22
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,571.03,434.16
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,619.9,471.07
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,668.86,507.25
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,715.48,540.91
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,757.46,571.23
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,798.02,599.73
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,766.0,570.14
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,715.62,527.12
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,822.77,609.12
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,932.26,685.46
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,956.37,698.89
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,977.76,710.91
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,992.85,720.23
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,1004.78,727.56
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,824.2,603.71
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,607.18,443.68
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,825.83,607.89
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,1007.67,732.55
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,995.62,724.23
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,980.39,715.3
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,966.94,707.43
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,942.07,692.06
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,911.07,672.96
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,877.71,652.24
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,836.73,627.01
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,794.14,600.4
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,748.23,570.13
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,697.9,536.24
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,637.72,496.18
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,578.51,455.56
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,508.35,402.97
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,441.12,350.55
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,356.8,283.41
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,279.2,218.67
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,180.86,133.16
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,84.2,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,30.12,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,8.58,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,15.9,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,33.59,22.13
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,51.37,38.42
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,63.27,49.17
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,70.79,55.81
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,89.86,72.08
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,116.62,94.51
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,101.54,81.09
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,124.95,75.98
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,168.49,103.09
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,215.74,138.48
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,262.64,176.31
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,313.08,218.0
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,363.74,260.76
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,420.61,307.47
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,470.67,347.69
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,521.62,387.49
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,569.93,425.14
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,617.92,461.65
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,663.66,494.77
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,708.46,526.41
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,749.15,555.59
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,788.26,582.4
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,823.76,605.13
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,857.16,626.3
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,886.48,645.72
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,913.45,663.59
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,935.25,678.1
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,954.23,690.85
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,968.27,700.2
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,979.24,707.68
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,982.72,710.7
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,983.02,711.83
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,979.56,710.38
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,972.99,707.04
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,955.68,696.78
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,941.69,688.87
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,918.87,676.25
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,893.58,662.0
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,854.24,636.85
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,813.52,610.64
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,769.58,582.73
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,724.59,553.7
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,658.92,507.81
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,600.91,466.34
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,538.96,422.05
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,478.83,377.87
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,403.78,320.64
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,322.68,257.0
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,247.36,195.91
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,177.63,137.65
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,102.77,73.73
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.92,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.15,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,28.64,18.26
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.39,31.78
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,54.31,41.65
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,64.69,50.78
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,71.89,56.9
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,78.67,62.48
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,89.23,71.16
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,132.32,83.13
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,174.93,110.25
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,221.73,145.77
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,271.07,186.65
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,321.4,229.01
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,370.11,269.67
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,420.49,310.97
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,469.62,350.49
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,517.79,388.06
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,564.23,423.15
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,610.86,457.33
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,653.87,488.06
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,695.59,517.06
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,734.91,544.85
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,773.22,571.42
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,820.75,604.42
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,867.29,633.53
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,896.3,651.89
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,922.94,668.69
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,838.92,608.7
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,728.22,525.34
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,736.5,531.72
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,743.52,536.57
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,730.0,527.2
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,704.28,509.92
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,681.51,494.64
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,657.52,478.49
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,808.2,588.92
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,933.42,676.55
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,827.78,604.87
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,716.87,527.74
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,645.48,479.15
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,575.45,430.18
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,498.71,377.05
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,437.49,333.67
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,526.83,405.81
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,604.09,467.22
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,541.67,422.11
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,481.1,377.94
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,409.27,323.67
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,341.41,270.64
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,254.48,201.19
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,184.53,143.06
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,112.62,81.65
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,31.8,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,13.06,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,9.05,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,17.37,2.19
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,33.88,22.62
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,48.46,36.01
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,64.87,50.58
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,80.62,64.26
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,90.35,72.59
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,99.64,80.34
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,123.92,94.45
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,150.84,115.59
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,101.7,76.18
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,40.92,27.65
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,74.54,54.51
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,107.4,80.19
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,81.15,59.21
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,54.07,37.62
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,206.52,155.78
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,356.32,266.09
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,395.53,293.53
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,436.9,322.7
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,460.45,338.22
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,484.27,353.8
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,502.39,366.21
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,525.09,381.72
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,543.31,393.53
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,561.67,405.4
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,671.49,483.8
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,790.0,565.14
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,864.8,618.45
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,940.37,670.05
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,953.31,678.28
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,963.3,685.42
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,968.73,689.85
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,971.11,692.52
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,966.03,690.06
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,957.96,685.91
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,938.79,674.82
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,917.12,662.28
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,892.68,648.76
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,865.92,633.71
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,742.08,549.52
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,615.74,460.78
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,546.53,413.47
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,465.12,355.88
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,537.7,413.69
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,599.62,461.44
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,538.29,417.29
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,478.75,374.25
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,408.56,321.93
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,331.19,262.46
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,256.19,202.55
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,186.95,145.31
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,109.38,79.61
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,17.36,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.58,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
