Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.63,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,14.37,1.67
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,35.73,24.49
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,56.04,43.05
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,72.52,57.87
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,90.12,73.3
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,103.69,84.84
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,116.65,95.56
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,131.51,99.43
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,169.34,118.62
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,201.59,138.88
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,244.16,170.64
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,275.5,201.46
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,290.81,217.99
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,347.6,257.78
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,425.15,314.98
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,469.92,349.43
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,516.43,384.47
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,558.96,415.55
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,603.29,446.92
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,645.67,476.38
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,688.51,505.39
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,674.78,492.34
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,647.32,469.46
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,673.92,486.58
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,700.46,502.96
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,686.35,491.86
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,666.77,477.37
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,621.61,446.17
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,567.05,408.36
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,661.15,475.34
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,759.27,542.18
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,693.67,497.03
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,634.28,456.54
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,680.93,491.18
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,738.68,531.77
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,829.55,597.05
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,908.32,653.07
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,882.84,637.6
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,855.13,621.74
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,814.73,596.87
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,777.7,573.91
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,733.15,545.07
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,687.99,515.48
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,634.64,479.67
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,581.7,443.47
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,519.92,400.43
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,448.06,348.98
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,380.52,298.79
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,316.52,249.48
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,243.75,191.69
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,176.12,136.17
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,109.84,80.12
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,33.1,5.34
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,13.25,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,17.59,4.04
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,34.69,23.42
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,52.0,39.09
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,69.49,54.57
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,86.48,69.27
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,95.15,76.5
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,107.22,86.37
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,136.4,103.2
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,168.71,124.23
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,195.23,144.51
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,226.11,169.29
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,251.54,188.43
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,276.59,207.12
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,292.55,219.26
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,306.93,229.94
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,309.57,231.33
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,310.34,231.21
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,354.49,263.5
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,400.86,296.8
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,376.8,278.74
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,349.84,258.84
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,320.92,237.63
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,286.16,212.08
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,288.13,213.38
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,290.04,214.45
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,220.44,163.58
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,149.71,110.89
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,120.92,89.08
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,91.88,66.67
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,66.51,47.09
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,41.16,27.23
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,52.85,36.56
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.83
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,82.37,60.07
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,100.32,74.41
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,96.48,71.49
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,92.62,68.6
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,55.96,39.62
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,19.55,10.31
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,39.58,26.69
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,59.62,43.06
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,48.4,34.06
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,37.2,25.02
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,42.3,29.34
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,47.42,33.68
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,40.88,28.47
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,34.35,23.19
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,178.96,145.97
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,307.28,249.63
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,235.95,190.46
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,169.2,134.08
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,101.49,75.59
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,39.94,10.53
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,15.83,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.72
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,33.11,22.82
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,51.57,39.91
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,68.38,55.31
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,86.08,71.21
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,100.49,83.73
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,118.03,98.68
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,141.8,112.07
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,162.81,127.62
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,188.85,147.53
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,215.87,168.51
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,244.56,190.55
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,274.36,213.39
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,309.99,240.0
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,357.55,275.83
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,389.8,300.01
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,422.79,324.42
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,419.22,320.86
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,416.83,317.83
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,485.54,368.83
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,566.67,427.64
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,496.08,374.51
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,418.38,315.71
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,374.94,283.74
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,328.63,249.13
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,344.23,260.88
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,360.05,272.53
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,361.92,273.3
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,363.67,274.08
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,367.25,276.88
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,379.6,286.15
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,323.98,245.17
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,276.63,210.05
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,415.36,315.47
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,561.93,422.07
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,574.26,431.59
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,585.48,441.27
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,551.16,418.17
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,516.23,394.6
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,445.0,342.92
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,388.22,301.03
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,413.8,322.68
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,422.78,331.55
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,209.84,166.6
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.42,0.5
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.03,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.63,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.7,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.78,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.31,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.85,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.92,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.98,2.45
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,29.91,19.76
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,46.16,34.58
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,64.97,51.47
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,83.57,67.91
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,96.37,79.02
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,109.06,89.81
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,126.22,99.22
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,144.73,113.41
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,169.82,132.52
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,188.0,145.94
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,152.37,117.49
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,102.96,77.94
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,117.88,89.69
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,132.83,101.33
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,153.0,116.78
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,173.6,132.44
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,200.32,152.66
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,227.41,172.91
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,244.08,184.98
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,260.95,197.1
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,335.9,253.11
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,415.89,311.42
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,440.67,328.25
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,466.2,345.66
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,499.87,369.99
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,534.66,394.95
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,492.92,364.21
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,449.07,332.11
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,426.21,316.11
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,402.44,299.24
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,435.59,324.19
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,469.4,349.34
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,464.55,346.43
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,459.36,343.49
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,451.65,338.82
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,443.56,333.91
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,512.24,387.68
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,565.26,429.68
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,559.62,427.7
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,551.79,424.42
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,576.29,446.49
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,581.37,454.45
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,504.88,397.39
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,431.48,341.75
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,505.53,404.3
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,557.34,448.3
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,494.66,400.25
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,433.86,352.29
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,353.37,286.13
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,276.48,220.81
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,191.79,147.0
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,108.79,49.09
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,38.99,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,1.6
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,26.0,16.56
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,40.52,29.83
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,57.96,45.45
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,75.18,60.61
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,61.4,48.41
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,44.6,33.54
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,73.99,56.04
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,101.4,78.15
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,114.0,87.89
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,126.65,97.56
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,204.61,156.74
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,284.04,216.28
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,251.45,192.4
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,207.27,158.85
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,180.08,137.26
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,151.52,114.58
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,197.55,150.16
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,244.04,185.5
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,308.88,233.86
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,379.6,285.48
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,365.57,274.57
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,352.38,264.56
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,402.95,301.81
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,457.37,341.12
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,560.63,416.66
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,668.27,493.06
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,713.15,523.71
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,756.39,553.33
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,868.35,637.07
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,971.87,708.67
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,976.58,711.32
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,978.18,712.99
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,974.65,711.47
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,968.05,708.13
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,956.75,702.26
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,942.44,694.53
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,919.61,680.84
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,899.51,669.07
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,720.7,545.36
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,529.68,404.11
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,551.74,424.8
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,555.02,430.94
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,507.41,396.9
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,459.72,362.42
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,413.43,328.72
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,367.54,294.44
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,316.41,254.44
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,266.65,214.45
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,210.89,168.66
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,157.86,123.89
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,91.47,67.5
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,28.85,10.05
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,12.65,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.77,5.06
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,34.44,23.99
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,52.51,40.62
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,68.56,55.28
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,85.56,70.5
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,102.51,85.2
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,119.08,99.23
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,143.13,112.83
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,167.0,128.73
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,189.78,137.58
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,232.41,164.04
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,261.75,196.38
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,277.09,214.8
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,265.31,205.91
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,256.21,198.71
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,241.16,186.44
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,224.72,173.12
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,234.92,180.81
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,245.27,188.56
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,223.14,170.92
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,200.29,152.82
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,210.55,160.36
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,220.94,167.9
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,347.28,263.18
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,477.74,357.66
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,484.77,362.2
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,491.79,367.36
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,347.94,261.85
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,196.59,147.64
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,246.55,186.0
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,297.23,224.03
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,421.63,317.11
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,542.31,404.66
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,396.15,298.97
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,240.69,182.76
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,305.44,232.96
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,363.39,277.0
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,332.24,254.46
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,287.88,221.83
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,192.93,148.71
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,100.22,75.39
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,163.94,127.37
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,231.09,181.61
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,187.84,147.36
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,145.11,113.22
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,126.62,98.88
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,108.09,84.22
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,272.88,224.41
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,403.04,330.41
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,324.46,264.72
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,252.24,202.97
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,170.58,131.89
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,81.85,42.09
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,29.79,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.05,5.15
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,19.48,11.77
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,28.79,18.7
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,32.53,21.75
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,36.27,24.78
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,49.34,35.55
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,62.43,46.25
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,62.92,46.5
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,63.42,46.78
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,98.0,74.74
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,131.98,101.73
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,145.38,112.18
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,159.08,122.82
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,238.64,184.4
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,318.73,243.9
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,401.66,305.19
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,492.06,370.13
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,662.11,498.43
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,853.8,631.63
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,817.47,600.59
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,768.96,561.26
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,778.49,567.0
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,786.34,570.97
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,594.73,438.81
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,392.49,292.68
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,349.36,262.28
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,314.77,236.83
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,304.95,230.03
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,294.99,223.02
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,296.93,224.48
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,298.93,225.99
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,273.17,207.29
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,247.29,188.39
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,251.65,192.54
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,256.17,196.75
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,243.19,187.97
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,230.16,179.07
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,363.86,288.06
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,476.09,377.26
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,430.97,344.0
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,385.88,310.73
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,421.47,341.48
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,437.84,355.57
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,358.88,290.89
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,283.31,227.17
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,197.21,152.86
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,115.19,64.55
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,40.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,11.91,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.57,8.41
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.79,21.02
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.52,31.06
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,29.84,20.94
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,25.97,17.5
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,32.26
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,59.53,46.78
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,90.58,69.89
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,120.47,93.72
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,138.93,107.81
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,157.77,122.05
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,199.6,153.66
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,234.49,179.42
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,270.01,205.51
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,307.41,232.76
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,316.12,238.7
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,323.65,243.73
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,399.32,299.45
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,475.51,354.45
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,582.76,435.97
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,723.61,539.13
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,764.43,566.12
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,803.58,591.53
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,839.83,614.13
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,874.29,635.38
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,903.83,654.04
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,930.98,671.16
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,952.4,683.28
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,971.02,693.66
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,985.72,703.01
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,997.32,710.54
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,1001.79,713.75
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,1003.03,715.14
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,1000.04,714.04
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,993.87,711.12
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,982.5,705.7
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,968.05,698.45
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,955.12,692.26
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,930.7,678.67
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,899.01,660.36
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,865.19,640.51
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,825.02,616.94
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,783.34,591.98
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,737.9,563.15
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,688.11,530.63
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,629.62,491.16
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,572.02,451.15
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,503.86,399.95
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,438.47,349.14
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,359.72,286.97
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,283.78,224.59
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,198.24,151.94
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,117.9,68.17
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,41.59,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,11.44,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,20.98,9.32
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,38.97,27.39
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,57.22,43.89
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,51.43,39.25
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,44.6,33.36
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,86.59,69.55
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,118.56,96.4
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,102.58,78.21
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,75.42,56.1
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,152.94,112.3
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,241.42,176.08
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,275.65,203.61
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,315.82,235.41
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,352.63,263.91
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,383.16,287.52
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,416.31,312.22
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,450.66,337.41
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,406.09,304.58
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,347.48,260.25
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,452.04,337.42
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,570.96,422.03
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,589.59,435.02
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,613.83,452.42
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,659.1,482.72
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,705.35,513.03
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,734.5,533.07
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,763.93,553.3
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,671.59,487.8
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,569.33,414.49
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,768.2,560.82
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,956.37,690.49
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,830.68,601.69
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,683.37,496.85
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,829.64,605.33
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,955.98,694.24
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,772.42,567.2
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,570.91,422.05
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,711.46,529.35
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,844.69,626.44
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,811.54,604.55
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,776.84,582.69
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,672.19,510.18
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,558.73,429.45
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,569.57,441.19
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,588.53,457.74
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,528.24,414.47
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,457.77,362.94
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,389.59,310.49
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,325.36,259.59
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,254.97,202.79
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,189.04,148.08
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,113.14,84.67
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,46.39,24.43
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,17.89,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,11.91,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,22.54,10.64
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,39.07,27.38
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,55.9,42.59
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,66.96,52.49
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,79.85,63.64
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,95.46,76.96
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,110.31,89.4
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,142.86,107.03
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,175.95,129.06
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,203.14,145.88
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,245.85,176.53
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,270.77,200.24
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,292.63,220.19
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,338.44,250.92
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,422.24,313.41
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,470.16,351.41
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,518.52,388.78
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,387.21,293.6
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,235.53,176.87
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,227.05,170.36
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,218.29,163.32
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,268.15,200.64
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,318.67,237.8
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,295.95,220.39
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,272.64,202.78
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,296.16,220.24
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,319.98,237.73
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,306.33,227.75
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,292.35,217.63
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,519.45,386.61
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,749.55,547.93
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,866.27,632.7
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,969.9,704.54
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,628.83,469.95
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,241.66,179.55
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,243.67,182.22
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,245.77,184.13
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,259.99,195.7
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,274.56,207.6
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,415.26,316.59
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,527.86,402.08
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,308.71,238.06
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,83.87,61.31
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,241.61,189.04
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,387.01,302.76
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,453.27,357.25
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,508.01,402.16
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,437.51,348.32
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,371.05,296.45
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,296.8,236.74
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,218.21,171.97
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,143.5,108.67
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,71.4,41.65
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,24.71,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
