Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.83
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.85
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,23.65,15.05
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,30.62,21.19
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,39.47,28.88
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,48.33,36.47
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,54.87,39.9
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,61.41,45.11
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,142.38,108.9
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,223.03,170.88
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,251.11,191.95
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,280.11,213.73
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,317.29,241.71
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,349.66,266.02
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,369.75,280.73
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,380.21,287.89
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,405.64,306.55
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,431.53,325.36
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,413.27,310.87
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,392.01,294.2
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,546.07,409.98
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,721.19,535.12
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,667.42,492.08
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,602.56,442.23
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,758.0,559.21
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,916.08,666.03
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,754.39,551.5
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,551.85,401.65
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,783.23,572.43
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,991.32,707.63
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,875.37,628.8
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,732.35,526.61
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,739.85,534.9
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,745.77,540.76
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,777.9,566.2
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,819.27,597.17
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,890.15,649.91
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,931.16,677.11
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,904.02,660.65
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,882.5,648.6
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,844.26,626.06
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,804.36,602.27
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,760.14,574.55
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,714.9,545.65
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,659.87,509.36
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,608.71,474.99
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,546.95,431.13
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,487.04,385.89
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,413.52,328.69
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,344.78,272.81
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,261.79,203.59
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,187.97,135.95
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,87.98,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,13.34,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,24.29,13.55
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,40.07,28.83
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,55.44,42.86
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,72.78,58.25
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,89.57,72.82
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,60.0,47.05
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,41.1,30.46
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,71.02,35.8
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,117.83,60.51
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,188.32,122.06
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,251.32,179.98
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,283.38,209.4
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,313.15,235.66
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,355.93,266.77
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,410.63,307.69
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,450.41,338.35
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,479.95,360.52
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,537.9,406.88
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,629.36,478.14
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,607.65,457.49
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,571.84,424.79
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,670.53,503.19
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,798.2,595.91
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,832.14,617.74
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,863.21,638.21
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,892.57,657.15
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,919.55,674.44
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,798.35,588.97
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,644.46,472.39
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,632.26,464.63
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,618.7,455.07
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,647.63,476.51
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,676.21,497.37
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,654.27,482.17
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,631.24,466.53
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,534.92,398.08
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,424.3,317.97
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,702.43,529.82
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,926.7,684.52
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,896.71,663.64
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,864.65,643.76
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,765.28,578.1
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,660.43,504.17
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,619.79,477.16
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,577.95,448.34
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,529.96,415.12
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,481.7,380.85
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,427.01,339.9
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,373.63,298.69
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,311.93,249.64
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,253.63,201.6
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,186.82,145.27
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,115.3,82.67
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,53.34,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,12.87,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,21.4,11.28
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,28.7,19.03
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,35.6,25.45
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,56.3,43.72
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,84.13,67.88
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,105.76,86.26
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,122.69,100.27
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,146.56,111.56
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,173.69,130.95
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,204.26,153.35
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,236.76,177.74
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,274.4,205.68
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,316.05,236.99
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,341.99,257.96
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,365.65,276.65
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,389.91,294.67
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,413.25,311.59
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,460.33,346.63
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,511.17,384.23
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,483.78,362.65
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,453.99,339.03
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,540.42,403.58
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,635.43,472.93
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,651.31,483.64
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,667.16,494.59
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,788.46,589.8
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,916.76,681.08
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,882.27,656.09
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,826.91,610.91
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,851.68,628.8
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,871.27,642.81
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,724.03,537.57
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,557.99,415.93
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,696.6,520.92
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,822.99,613.56
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,703.95,527.0
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,582.81,437.9
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,372.94,284.57
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,172.18,130.27
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,386.75,300.23
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,595.9,458.06
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,548.8,423.02
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,487.7,378.67
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,591.44,461.92
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,659.89,516.77
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,606.65,478.47
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,553.78,439.82
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,511.57,408.74
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,467.93,375.26
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,394.22,316.51
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,325.25,259.53
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,238.64,186.85
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,165.84,121.23
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,77.97,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,14.3,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,24.71,13.84
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,39.47,28.11
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,53.74,41.02
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,65.37,51.38
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,76.56,61.08
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,78.88,62.88
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,85.73,68.45
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,95.14,58.79
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,129.78,71.24
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,182.26,109.27
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,232.11,149.66
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,282.44,192.36
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,335.05,237.37
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,387.46,282.53
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,446.16,331.56
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,497.14,373.23
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,548.3,413.88
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,541.77,409.06
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,520.09,390.02
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,517.99,387.33
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,511.5,381.01
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,620.75,462.84
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,743.88,552.47
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,815.27,607.27
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,892.76,660.69
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,922.66,679.97
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,950.1,697.79
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,974.07,713.65
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,995.27,727.72
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,1011.07,737.9
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,1023.69,746.08
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,975.36,714.58
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,907.2,663.27
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,980.4,719.31
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,1029.34,751.25
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,1018.11,744.52
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,1003.8,736.37
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,984.41,725.94
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,962.2,713.62
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,935.17,696.68
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,913.66,683.55
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,861.67,650.04
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,809.06,615.86
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,776.25,594.03
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,740.24,569.64
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,681.21,529.01
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,627.07,491.21
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,563.98,445.61
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,502.81,398.8
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,427.43,340.71
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,356.73,283.66
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,269.51,210.89
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,191.83,141.2
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,91.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,13.34,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.35,12.08
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,29.65,19.84
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,36.55,26.27
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,40.05,29.52
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,43.38,32.44
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,45.31,34.02
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,52.04,39.67
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,82.77,44.78
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,130.39,69.66
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,179.66,104.89
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,231.55,146.87
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,290.38,196.44
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,343.87,242.27
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,397.06,287.99
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,450.91,333.31
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,503.16,375.65
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,555.27,416.55
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,605.48,455.57
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,654.92,492.97
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,701.74,526.69
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,747.15,558.34
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,789.07,586.12
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,829.05,612.31
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,866.0,634.97
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,900.78,655.92
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,931.1,675.06
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,958.91,692.5
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,982.27,707.41
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,1002.75,720.54
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,1018.72,730.45
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,1031.46,738.39
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,1038.9,743.53
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,1042.99,746.7
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,1041.17,745.85
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,1035.99,743.05
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,1024.22,736.2
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,1009.39,727.58
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,989.83,716.04
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,967.41,702.77
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,939.82,686.19
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,909.78,668.04
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,880.12,650.6
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,840.74,626.5
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,794.29,596.57
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,746.83,565.59
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,692.34,529.88
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,637.98,493.43
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,577.17,451.45
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,514.92,405.66
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,439.4,347.99
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,368.59,291.33
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,280.86,218.68
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,202.67,149.07
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,96.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,14.3,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.44,12.91
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,33.28,22.88
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,41.79,30.73
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,47.1,35.55
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,52.09,39.9
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,54.7,42.01
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,57.11,43.87
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,86.02,48.84
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,131.0,72.4
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,177.9,105.47
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,232.73,148.82
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,273.14,192.79
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,297.21,219.82
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,326.23,241.66
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,355.31,263.21
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,374.14,276.6
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,398.29,293.43
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,468.91,344.53
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,550.57,402.76
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,581.3,423.68
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,611.32,444.07
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,653.49,473.94
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,695.44,503.42
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,657.0,473.88
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,608.9,437.75
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,695.6,499.73
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,788.32,563.43
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,763.14,544.72
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,734.32,524.36
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,878.27,629.1
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,1008.81,713.73
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,793.06,570.43
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,529.49,381.59
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,794.95,575.9
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,1013.75,718.66
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,1003.21,711.39
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,989.63,704.63
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,970.05,694.55
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,947.71,682.78
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,927.86,671.79
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,897.29,653.82
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,859.65,631.55
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,820.28,607.94
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,775.52,579.21
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,729.67,549.42
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,678.04,516.14
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,623.3,479.8
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,559.38,434.92
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,497.57,388.92
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,423.3,332.6
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,353.61,277.3
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,267.76,206.87
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,191.05,139.7
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,89.66,5.95
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,25.04,14.01
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,35.29,24.35
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,45.09,33.3
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,50.54,38.21
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,54.54,41.66
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,57.41,43.98
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,60.06,46.01
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,87.36,50.05
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,130.78,72.43
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,176.77,104.89
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,230.87,147.81
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,279.6,188.48
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,329.99,230.84
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,380.32,273.19
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,431.69,315.56
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,481.94,355.48
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,532.21,394.2
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,551.18,407.81
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,557.92,410.45
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,625.05,461.43
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,716.49,528.3
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,647.25,474.25
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,555.18,402.71
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,698.78,510.97
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,859.97,623.21
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,889.1,640.67
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,916.1,657.82
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,812.17,585.57
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,681.98,490.15
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,838.7,605.62
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,983.77,703.3
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,989.41,706.47
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,991.96,709.11
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,988.9,707.87
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,982.79,704.87
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,969.83,697.62
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,954.1,688.74
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,815.98,597.93
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,668.79,494.06
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,769.29,571.6
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,851.25,631.15
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,571.51,434.24
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,272.55,207.19
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,390.83,302.67
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,499.63,386.9
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,453.65,353.44
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,408.19,320.51
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,431.32,339.96
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,433.4,342.35
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,360.77,285.52
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,293.27,231.04
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,216.25,167.37
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,147.12,107.4
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,64.21,6.77
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,15.25,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,25.03,14.01
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,36.05,25.02
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,46.59,34.58
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,53.19,40.49
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,59.59,45.99
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,62.59,48.41
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,65.37,50.53
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,91.8,54.57
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,133.89,76.38
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,178.22,107.56
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,225.54,145.03
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,273.14,184.49
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,327.67,229.58
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,376.94,270.91
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,427.36,312.43
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,476.48,351.47
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,526.01,389.73
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,573.34,426.22
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,620.31,461.64
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,666.69,494.88
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,709.91,525.21
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,749.26,552.8
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,787.04,577.95
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,821.41,599.75
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,853.92,620.19
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,882.74,639.09
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,909.45,656.61
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,931.23,670.96
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,950.52,683.79
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,965.65,693.68
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,977.85,701.8
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,984.58,706.53
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,988.23,709.43
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,986.27,708.53
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,981.26,705.83
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,973.31,701.73
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,953.57,690.12
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,932.85,679.04
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,909.6,666.28
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,884.18,651.08
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,851.66,631.09
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,691.8,521.37
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,534.99,406.75
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,615.55,471.52
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,675.56,518.8
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,618.87,479.3
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,562.91,439.56
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,494.15,388.58
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,433.78,342.37
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,361.96,286.9
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,295.22,233.24
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,218.22,169.33
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,149.0,109.25
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,65.18,10.55
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,14.3,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.44,12.69
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.15,21.65
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,40.87,29.65
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,45.36,33.74
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,49.61,37.41
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,51.95,39.29
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,54.1,40.93
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,81.85,45.47
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,125.59,68.28
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,176.48,104.6
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,224.85,143.0
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,273.8,183.96
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,324.51,226.63
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,375.1,269.31
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,426.68,311.89
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,481.17,354.81
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,530.35,392.68
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,578.26,429.32
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,625.61,464.61
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,670.06,496.05
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,713.38,525.85
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,753.54,552.73
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,792.01,577.75
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,828.03,600.11
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,862.23,621.09
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,891.47,639.62
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,918.42,656.65
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,941.17,671.43
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,961.28,684.62
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,977.11,694.74
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,989.9,703.05
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,997.11,707.97
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,1001.14,711.06
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,999.96,711.02
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,995.62,709.15
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,880.68,635.67
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,736.98,534.32
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,854.98,622.64
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,931.57,674.25
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,910.28,661.26
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,878.53,642.27
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,842.08,620.64
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,803.96,597.68
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,754.84,566.07
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,709.35,536.58
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,655.33,500.95
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,601.78,464.84
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,533.9,415.56
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,468.81,366.43
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,395.79,310.37
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,324.21,253.38
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,240.51,185.06
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,166.32,121.49
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,80.54,17.9
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,26.26,14.78
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,38.01,26.46
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,50.45,37.69
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,57.66,44.13
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,64.52,50.02
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,69.51,54.12
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,73.29,57.05
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,126.59,89.79
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,172.74,129.74
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,199.87,148.25
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,239.51,176.99
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,202.18,150.94
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,147.66,110.72
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,247.63,186.07
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,349.42,261.37
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,415.0,309.15
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,517.83,386.05
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,567.47,423.79
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,613.17,458.17
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,655.55,489.47
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,696.56,519.19
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,734.97,546.58
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,772.15,572.69
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,805.34,593.89
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,836.64,613.34
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,864.62,631.42
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,890.76,648.24
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,861.62,624.35
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,820.24,590.43
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,818.84,589.7
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,815.36,587.36
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,832.94,599.97
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,842.66,607.45
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,814.89,589.11
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,794.05,575.42
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,781.07,567.66
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,766.37,558.73
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,818.29,597.71
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,852.62,624.53
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,837.51,616.08
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,815.15,603.07
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,774.91,577.95
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,728.12,548.01
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,593.77,451.44
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,455.35,349.16
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,485.31,375.8
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,520.15,404.28
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,455.93,356.74
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,394.51,310.44
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,313.05,247.33
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,248.38,195.15
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,175.58,134.93
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,108.63,78.19
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,46.56,9.97
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
