Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,15.25,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,26.26,14.75
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,40.27,28.28
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,51.21,38.17
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,58.73,44.85
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,65.85,50.94
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,92.69,73.69
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,126.66,102.03
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,149.24,112.93
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,174.75,130.97
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,203.76,149.85
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,247.97,181.19
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,281.18,204.69
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,329.44,240.53
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,364.3,267.88
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,409.96,303.38
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,454.15,336.98
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,499.63,370.78
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,544.26,403.78
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,588.92,436.09
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,622.6,459.1
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,654.62,480.41
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,687.02,502.71
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,718.47,524.03
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,743.02,539.61
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,766.43,554.26
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,786.48,567.37
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,805.47,579.69
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,823.75,591.94
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,840.59,603.23
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,847.19,607.92
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,851.71,611.37
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,750.68,541.32
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,642.57,465.22
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,754.38,547.07
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,864.84,624.68
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,830.6,601.68
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,794.61,578.41
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,833.56,609.41
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,870.97,638.08
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,842.08,619.65
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,811.17,600.31
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,770.99,575.36
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,723.98,545.23
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,678.03,514.24
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,631.75,482.52
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,574.73,442.8
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,518.97,403.09
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,457.77,357.73
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,398.88,312.89
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,328.58,258.47
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,252.82,198.14
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,182.28,140.14
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,117.68,85.33
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,56.55,15.35
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,27.02,15.23
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.64,26.01
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.93,36.22
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,53.94,40.76
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,58.8,44.93
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,61.85,47.39
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,64.68,49.55
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,88.22,51.44
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,129.13,71.78
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,174.07,103.41
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,221.92,141.51
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,274.46,184.92
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,324.27,226.75
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,374.25,269.11
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,425.23,311.46
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,474.78,351.21
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,528.73,392.89
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,576.22,429.55
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,623.19,464.9
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,667.14,496.43
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,709.87,526.28
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,749.61,553.46
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,787.71,578.49
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,771.72,562.92
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,742.8,536.02
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,825.53,598.79
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,909.49,655.61
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,931.49,667.99
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,950.95,679.17
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,966.23,689.09
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,978.55,697.23
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,836.56,601.7
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,658.52,472.9
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,838.0,606.95
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,981.22,705.45
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,907.27,657.15
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,813.99,590.91
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,780.43,569.03
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,733.29,537.69
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,745.48,548.86
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,740.71,548.47
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,666.23,497.21
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,580.98,437.87
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,531.68,403.84
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,482.55,369.15
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,458.54,353.9
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,431.72,335.99
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,380.56,298.26
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,330.57,260.41
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,275.08,216.99
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,222.31,174.28
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,163.36,125.17
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,108.67,78.33
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,52.45,15.4
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,15.73,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,27.0,15.17
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,40.63,28.5
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,51.25,38.19
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,68.37,53.19
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,87.11,69.33
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,100.23,80.41
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,113.24,91.18
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,119.51,91.48
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,125.55,95.81
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,165.92,126.35
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,199.73,151.24
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,229.3,172.98
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,260.42,195.78
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,264.87,198.75
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,267.46,200.15
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,310.85,231.56
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,356.47,264.06
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,385.93,285.08
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,416.41,306.72
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,430.1,315.43
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,443.39,323.81
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,517.14,377.05
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,600.79,436.14
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,583.85,422.47
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,563.75,406.99
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,535.82,387.51
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,505.3,366.0
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,559.8,405.49
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,621.51,449.25
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,594.9,430.51
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,558.13,405.07
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,793.74,579.42
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,993.99,714.79
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,993.1,715.0
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,989.1,714.72
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,978.97,709.38
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,965.82,702.21
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,946.37,690.47
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,932.77,682.74
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,905.2,665.96
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,875.37,647.7
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,838.77,625.38
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,800.53,601.75
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,754.29,571.27
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,711.25,542.7
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,657.62,506.46
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,604.41,469.79
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,540.76,424.06
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,479.25,377.81
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,407.07,321.82
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,339.34,267.19
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,253.83,196.52
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,181.59,134.0
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,88.57,32.14
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,28.02,15.91
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,44.2,31.48
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,60.86,46.35
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,72.26,56.39
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,83.16,65.68
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,97.05,77.24
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,110.32,88.01
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,114.93,78.12
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,148.73,92.11
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,188.77,119.88
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,232.98,154.46
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,275.01,188.48
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,321.6,226.9
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,369.68,266.88
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,419.14,307.15
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,471.33,348.64
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,520.83,387.38
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,567.77,423.89
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,614.43,459.38
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,660.76,493.14
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,704.74,524.57
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,745.05,552.84
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,783.84,578.69
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,819.84,601.45
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,854.29,622.95
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,883.15,641.24
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,909.82,658.2
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,933.33,673.33
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,954.39,686.87
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,969.81,696.53
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,982.25,704.33
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,989.64,707.52
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,993.9,708.79
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,993.53,708.66
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,990.05,706.69
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,979.99,700.63
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,966.99,692.83
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,948.58,683.05
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,936.03,677.18
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,908.48,660.43
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,878.65,642.27
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,842.96,620.84
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,805.57,598.1
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,760.66,569.03
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,718.64,541.67
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,665.08,506.3
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,611.87,470.44
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,550.39,427.26
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,490.68,383.11
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,418.28,327.97
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,350.27,273.93
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,268.59,207.21
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,193.78,143.24
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,94.08,36.7
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,27.01,15.08
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.69,26.01
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.98,36.25
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.01,40.81
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,58.93,45.04
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,61.58,47.16
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,64.04,49.01
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,86.53,50.31
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,127.51,70.3
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,172.97,101.96
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,226.57,144.13
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,274.21,183.66
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,324.49,225.87
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,375.11,268.81
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,426.72,311.78
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,481.27,355.29
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,530.85,394.09
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,578.9,430.62
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,626.34,465.65
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,671.32,498.16
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,715.27,529.16
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,755.93,556.91
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,794.88,582.84
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,829.93,605.97
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,862.87,627.59
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,892.73,647.1
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,920.33,665.08
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,942.86,678.36
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,962.77,689.94
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,978.4,699.95
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,990.98,708.08
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,998.95,713.36
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,1003.75,716.73
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,1002.85,716.57
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,998.76,714.53
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,986.76,707.53
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,971.91,698.84
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,953.99,689.4
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,941.88,683.85
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,913.76,666.65
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,883.37,648.02
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,846.99,626.09
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,808.88,602.81
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,763.27,573.12
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,720.65,545.2
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,667.03,509.48
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,613.75,473.29
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,550.47,427.73
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,489.3,381.6
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,416.26,326.39
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,347.62,272.22
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,260.64,201.33
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,187.08,138.43
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,91.46,37.45
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,15.25,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,25.1,13.63
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.36,24.12
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.18,33.01
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,48.59,36.17
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,50.66,37.97
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,52.97,39.82
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,55.1,41.43
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,79.18,43.21
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,127.65,68.25
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,174.69,100.94
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,224.42,140.32
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,274.16,181.85
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,332.57,230.47
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,384.26,274.35
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,436.66,317.95
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,487.68,358.9
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,538.89,398.76
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,587.84,435.68
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,636.04,470.9
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,682.11,503.75
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,726.96,534.84
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,768.19,561.91
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,807.6,587.5
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,843.72,609.45
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,877.68,629.72
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,907.63,648.21
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,935.13,665.01
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,958.27,679.28
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,978.65,691.83
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,994.61,701.62
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,1007.41,709.52
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,1015.5,713.1
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,1020.31,714.76
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,1019.29,714.39
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,1014.99,712.15
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,1005.99,707.14
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,993.88,700.33
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,975.74,691.28
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,954.76,680.51
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,928.52,665.43
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,899.8,648.75
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,864.66,628.38
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,827.69,606.62
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,791.22,584.12
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,746.25,555.55
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,694.46,522.33
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,642.63,488.34
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,582.04,447.32
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,526.11,407.74
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,455.88,355.31
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,389.68,303.5
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,306.92,236.21
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,232.5,172.24
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,113.71,49.75
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,25.09,13.49
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.75,24.38
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.94,33.66
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,51.81,38.93
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,57.31,43.66
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,60.46,46.2
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,63.37,48.44
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,115.79,78.57
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,170.53,120.26
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,183.43,119.22
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,223.12,142.15
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,276.35,185.6
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,326.08,226.71
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,375.54,267.66
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,426.14,308.43
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,475.37,346.43
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,525.24,383.41
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,576.7,420.67
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,623.75,453.54
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,668.73,482.81
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,712.9,510.19
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,753.29,536.87
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,792.07,561.44
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,826.08,582.39
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,857.7,601.75
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,887.39,621.09
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,914.98,639.14
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,938.63,654.82
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,959.9,669.13
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,975.1,679.13
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,987.33,687.48
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,995.52,692.1
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,1000.6,694.95
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,999.04,694.65
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,994.37,692.65
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,983.67,687.73
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,979.24,686.84
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,959.75,676.02
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,937.56,663.71
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,907.65,646.54
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,875.61,627.99
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,838.03,606.45
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,803.21,586.52
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,754.35,555.76
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,705.18,524.42
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,648.83,488.12
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,592.74,451.12
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,525.86,404.42
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,461.74,357.8
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,385.6,300.56
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,319.14,248.31
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,236.79,181.85
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,163.27,120.22
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,81.7,35.66
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,14.77,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,25.46,13.78
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,39.5,27.58
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.56,37.58
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,57.79,44.03
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,64.67,49.93
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,69.66,54.02
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,73.64,57.11
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,94.87,58.99
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,134.25,78.48
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,176.83,107.78
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,222.65,143.47
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,268.73,181.02
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,317.48,221.09
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,332.53,241.72
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,333.19,246.73
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,361.35,266.68
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,390.17,286.72
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,459.21,336.66
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,538.8,393.57
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,568.41,414.24
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,597.46,434.57
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,677.21,495.71
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,778.04,569.07
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,708.57,515.07
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,617.19,444.22
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,607.93,438.04
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,596.88,430.06
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,695.37,500.98
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,796.08,571.3
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,561.03,409.05
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,295.07,216.08
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,660.23,489.54
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,983.42,705.3
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,861.25,622.43
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,715.27,518.36
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,713.49,519.62
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,710.01,518.85
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,614.75,452.41
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,533.55,394.7
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,723.33,537.99
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,870.91,641.12
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,834.77,616.75
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,796.98,592.71
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,757.22,567.45
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,712.48,538.43
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,659.49,503.3
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,606.86,467.7
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,546.43,425.0
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,487.64,381.51
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,415.97,326.93
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,348.55,273.44
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,268.89,208.49
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,195.66,146.06
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,95.85,44.45
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.49,12.27
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.39,22.56
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,42.87,31.18
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,48.64,36.3
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,53.15,40.11
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,55.69,42.15
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,58.05,43.94
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,80.59,46.37
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,122.34,66.83
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,167.03,97.5
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,219.65,138.45
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,270.5,188.65
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,310.64,226.84
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,328.14,241.18
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,341.19,251.5
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,406.77,298.29
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,520.43,381.02
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,487.63,357.14
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,442.13,321.3
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,551.43,403.38
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,703.05,511.18
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,681.9,490.78
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,646.87,461.0
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,742.15,531.08
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,851.27,603.13
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,880.36,620.29
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,907.23,636.79
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,788.72,556.72
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,637.83,447.97
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,685.01,481.85
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,740.28,519.04
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,878.78,617.76
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,995.33,692.65
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,995.08,692.57
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,991.7,691.9
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,976.2,683.86
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,967.17,680.03
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,783.76,561.84
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,579.38,418.63
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,745.14,541.88
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,869.62,627.56
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,833.16,605.58
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,799.2,586.38
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,753.76,557.95
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,707.67,528.67
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,653.39,493.31
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,599.59,457.49
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,535.99,413.14
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,474.54,368.49
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,401.33,313.49
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,329.48,257.35
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,248.33,191.34
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,176.15,130.35
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,87.83,41.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,14.77,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.31,12.71
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.98,23.75
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,45.19,32.99
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,51.46,38.62
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,57.42,43.75
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,60.55,46.29
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,63.46,48.52
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,85.33,50.8
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,126.68,70.92
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,170.84,100.96
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,218.09,137.48
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,265.66,176.33
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,320.13,220.7
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,369.16,260.68
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,419.41,300.6
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,468.64,338.61
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,518.31,375.58
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,566.1,411.0
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,616.03,446.77
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,660.22,477.12
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,703.55,506.08
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,743.39,533.0
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,781.66,557.55
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,817.95,579.93
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,852.65,601.14
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,882.2,619.8
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,909.56,637.1
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,931.93,651.32
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,951.78,664.07
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,788.73,557.2
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,581.28,410.5
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,686.33,485.84
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,793.94,559.17
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,906.21,638.91
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,988.0,691.82
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,980.07,687.55
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,969.01,682.26
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,951.25,672.4
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,930.78,660.95
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,912.16,650.74
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,882.85,633.65
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,847.15,613.28
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,809.72,591.57
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,765.58,564.2
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,720.44,535.76
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,671.05,504.31
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,618.52,469.91
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,558.69,429.23
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,500.42,387.1
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,429.17,333.8
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,362.11,281.41
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,281.75,216.3
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,209.26,154.83
