Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,101.08,48.74
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,13.82,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.7,11.4
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.63,21.77
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.15,30.39
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,47.88,35.56
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,52.44,39.49
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,55.03,41.58
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,57.43,43.42
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,79.38,45.7
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,121.73,66.11
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,166.75,96.81
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,219.73,138.01
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,267.66,177.54
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,317.66,219.23
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,367.58,261.19
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,418.58,303.28
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,468.66,343.11
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,523.3,384.93
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,570.41,420.42
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,617.01,454.55
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,661.93,486.59
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,705.82,517.12
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,746.23,544.97
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,785.05,570.64
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,821.82,593.6
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,856.95,615.27
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,886.44,634.4
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,913.67,652.07
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,937.22,667.4
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,958.23,681.16
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,974.53,691.7
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,987.82,700.42
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,995.53,706.01
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,1000.05,709.72
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,999.89,710.3
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,996.58,709.02
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,982.56,701.02
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,965.85,691.45
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,830.38,603.1
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,668.65,488.17
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,785.81,577.9
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,876.93,642.29
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,751.44,558.73
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,609.25,457.32
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,671.87,507.69
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,713.7,539.65
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,659.87,503.47
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,606.42,467.31
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,544.16,423.21
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,483.83,378.57
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,411.73,323.16
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,343.86,269.02
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,260.86,201.37
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,190.08,141.1
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,94.16,46.0
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,14.3,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.53,11.9
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,34.24,23.1
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.49,32.38
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,49.27,36.74
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,52.53,39.57
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,55.12,41.66
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,57.52,43.5
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,76.52,43.38
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,123.2,66.43
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,169.14,97.74
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,217.91,135.93
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,266.25,176.02
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,317.08,218.75
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,374.23,266.03
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,425.74,308.16
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,476.19,348.49
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,526.98,387.86
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,575.39,425.21
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,623.14,461.12
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,668.86,493.93
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,713.46,525.13
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,754.61,552.84
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,793.99,578.94
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,828.96,600.72
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,861.4,620.67
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,891.18,639.82
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,918.66,657.43
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,941.49,670.95
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,961.7,682.79
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,978.12,693.39
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,991.51,702.15
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,999.31,707.79
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,1003.94,711.57
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,1003.37,711.58
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,999.63,709.74
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,990.22,704.73
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,977.76,697.92
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,959.89,688.85
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,939.27,678.06
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,810.09,593.67
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,654.65,482.7
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,748.33,556.65
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,814.99,605.47
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,768.71,575.18
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,725.27,547.17
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,671.92,511.98
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,618.85,476.24
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,554.75,431.38
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,492.91,385.61
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,420.91,330.27
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,353.14,276.17
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,270.33,208.6
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,194.57,144.51
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,96.09,47.76
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,14.3,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.55,11.79
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,34.26,23.11
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.52,32.4
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,48.9,36.42
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,51.76,38.91
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,54.0,40.71
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,56.08,42.27
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,74.0,41.48
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,120.7,63.91
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,186.98,120.3
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,241.71,170.71
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,260.57,177.91
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,322.45,221.78
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,367.45,263.08
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,406.46,296.36
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,443.14,324.64
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,465.03,340.72
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,514.02,376.98
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,563.56,413.54
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,629.06,463.55
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,714.69,527.14
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,694.65,508.03
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,659.09,476.97
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,710.8,514.02
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,763.75,551.23
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,765.37,551.78
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,763.15,550.02
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,787.04,566.97
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,810.09,583.22
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,800.87,577.45
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,789.33,570.27
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,731.66,529.76
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,661.59,480.47
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,842.09,615.3
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,986.93,714.73
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,976.4,707.82
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,962.98,700.18
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,774.86,572.9
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,557.13,413.32
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,529.14,395.2
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,500.43,375.63
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,460.38,347.99
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,420.14,319.86
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,481.97,369.88
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,521.72,402.94
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,478.66,372.42
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,435.08,341.24
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,386.0,304.18
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,337.73,266.92
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,284.15,224.8
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,232.77,183.15
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,173.89,134.28
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,119.33,87.86
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,58.63,27.74
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.63,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.84,5.2
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,30.11,19.57
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,44.78,32.61
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,62.09,47.79
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,79.21,62.57
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,96.17,76.96
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,112.98,90.96
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,134.39,102.79
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,165.69,125.3
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,194.58,144.56
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,237.89,175.53
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,273.22,202.16
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,310.88,230.78
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,346.63,258.57
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,383.34,286.85
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,410.17,306.99
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,444.91,332.53
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,506.32,378.55
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,571.86,427.55
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,568.2,422.72
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,553.97,409.72
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,594.41,439.18
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,642.53,473.51
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,568.65,419.11
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,483.09,355.64
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,305.4,226.92
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,119.91,87.1
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,109.24,78.95
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,98.5,70.59
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,139.16,101.83
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,180.21,133.07
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,153.22,112.54
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,126.07,91.85
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,213.24,158.61
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,302.42,225.75
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,249.79,186.57
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,197.09,147.13
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,167.45,124.77
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,137.85,102.18
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,196.11,147.6
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,256.38,194.03
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,206.07,156.1
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,156.18,117.98
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,151.52,114.8
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,147.1,111.73
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,132.17,100.56
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,117.22,89.22
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,99.51,75.31
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,81.7,61.09
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,64.85,47.53
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,47.83,33.57
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,33.91,21.89
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,20.41,10.48
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.19,0.25
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,13.34,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,24.09,11.87
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,38.24,26.46
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,52.92,39.69
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,63.56,49.13
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,69.09,53.91
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,93.19,74.4
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,118.29,95.37
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,127.04,92.44
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,153.11,103.46
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,201.68,140.97
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,237.81,170.69
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,258.94,179.4
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,312.32,216.67
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,322.05,234.6
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,317.69,236.4
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,372.55,275.98
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,442.36,326.11
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,461.75,339.31
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,479.01,350.78
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,572.92,422.54
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,700.92,516.91
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,702.85,513.61
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,691.93,501.14
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,740.4,534.54
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,789.82,567.83
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,845.45,610.84
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,899.44,647.73
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,857.2,616.74
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,794.6,567.56
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,890.15,638.57
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,969.93,691.57
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,977.26,696.08
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,981.53,699.32
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,980.75,699.14
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,976.92,697.17
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,976.64,697.99
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,964.45,691.25
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,945.88,681.63
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,924.64,670.34
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,838.26,614.49
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,743.71,549.07
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,694.15,516.77
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,644.72,483.73
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,679.25,513.16
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,708.4,535.51
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,654.91,499.03
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,601.81,462.66
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,539.88,418.3
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,479.89,373.63
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,407.78,319.06
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,336.32,262.96
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,256.29,197.75
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,184.96,137.37
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,92.43,47.29
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.17,9.57
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.37,19.8
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,39.73,28.31
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,43.0,31.37
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,46.18,34.14
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,48.71,36.2
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,51.05,38.01
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,89.84,57.35
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,142.95,90.53
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,182.24,116.5
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,224.9,148.4
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,272.83,187.86
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,316.98,223.8
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,353.56,250.6
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,418.08,299.58
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,468.3,338.98
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,518.66,377.25
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,566.59,412.6
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,613.89,446.37
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,658.97,477.58
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,702.88,507.11
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,743.98,533.82
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,783.39,558.72
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,818.07,579.17
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,850.26,597.85
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,879.83,615.99
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,907.13,632.66
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,930.28,645.42
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,950.9,656.62
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,967.3,667.22
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,980.73,676.14
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,988.12,681.52
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,992.35,685.15
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,992.42,685.84
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,989.35,684.77
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,974.6,676.7
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,966.23,672.76
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,948.14,662.84
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,927.35,651.38
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,900.18,636.43
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,870.76,619.99
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,834.38,599.73
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,796.32,578.12
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,755.7,553.63
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,710.27,525.43
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,590.93,444.46
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,475.79,361.65
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,425.41,326.45
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,375.7,290.22
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,319.2,247.71
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,253.83,196.94
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,192.17,147.05
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,135.03,99.19
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,65.69,32.19
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,12.87,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,22.32,10.12
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,35.11,23.61
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.47,35.55
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,57.69,43.62
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,66.45,51.01
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,72.12,55.66
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,77.46,59.86
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,95.65,62.21
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,134.21,79.91
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,175.26,106.56
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,219.67,139.59
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,264.95,175.29
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,312.57,213.1
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,360.01,251.28
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,408.95,289.89
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,456.68,326.35
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,504.86,362.07
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,464.88,334.92
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,408.07,292.74
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,425.58,304.99
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,443.59,317.13
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,545.26,388.84
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,657.02,465.29
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,657.79,464.66
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,656.94,463.57
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,696.59,490.9
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,738.92,519.51
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,793.88,557.19
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,852.87,596.99
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,595.69,426.27
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,309.37,223.38
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,195.28,141.53
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,81.53,56.61
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,85.26,59.74
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,89.0,62.79
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,198.35,145.72
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,311.31,229.19
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,348.45,257.19
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,373.97,277.06
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,399.63,297.34
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,424.55,317.08
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,388.46,291.95
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,352.26,266.58
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,303.23,230.45
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,254.68,194.11
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,222.95,170.71
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,191.35,146.95
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,164.47,126.5
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,129.47,99.16
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,102.57,77.64
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,76.15,56.11
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,53.79,37.69
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,30.63,18.46
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.84,3.04
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,12.39,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.38,8.54
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.79,20.05
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,40.76,29.15
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,47.0,34.78
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,52.03,39.14
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,55.03,41.6
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,57.82,43.77
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,74.26,44.59
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,116.2,63.42
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,160.57,92.77
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,213.12,133.18
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,265.72,184.58
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,308.98,225.33
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,339.75,244.57
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,411.49,297.61
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,445.56,326.13
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,461.89,338.31
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,520.12,383.11
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,610.58,451.18
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,655.37,482.91
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,699.15,513.38
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,739.51,541.53
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,778.3,567.14
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,814.68,589.82
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,849.42,611.21
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,879.41,630.33
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,907.18,647.98
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,930.39,661.7
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,951.09,673.83
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,967.12,684.07
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,980.17,692.53
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,874.87,622.96
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,742.71,527.81
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,878.91,628.35
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,989.39,701.64
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,972.89,691.19
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,963.39,686.35
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,944.64,677.36
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,923.25,666.7
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,895.45,650.47
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,865.45,632.73
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,623.22,466.46
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,356.11,267.67
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,556.53,424.21
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,701.87,532.99
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,648.17,496.04
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,594.87,459.74
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,532.2,413.89
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,471.48,368.25
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,395.99,310.99
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,330.28,258.98
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,254.41,196.78
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,186.19,138.74
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,93.32,48.37
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,12.87,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,21.21,8.87
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.4,21.32
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,43.11,31.0
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,49.46,36.64
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,55.49,41.73
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,59.14,44.7
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,62.52,47.33
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,77.8,47.81
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,118.94,65.97
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,181.69,120.48
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,230.87,167.66
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,249.53,172.28
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,312.64,214.66
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,361.58,255.28
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,411.77,296.24
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,445.63,324.4
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,463.85,337.92
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,458.01,333.93
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,435.5,317.24
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,457.67,332.16
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,473.27,342.13
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,608.37,443.83
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,775.75,562.52
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,685.56,494.11
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,569.78,406.17
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,685.06,488.54
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,809.46,573.5
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,778.26,549.77
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,743.47,524.58
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,752.04,531.02
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,759.26,536.36
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,885.08,627.85
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,989.8,697.46
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,989.27,697.33
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,985.67,696.24
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,978.83,693.61
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,968.77,689.03
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,960.34,685.27
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,940.42,674.18
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,773.92,564.67
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,603.23,442.4
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,720.87,534.04
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,810.45,599.57
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,766.9,572.49
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,726.33,547.83
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,672.71,512.78
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,619.34,477.11
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,558.07,433.53
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,498.52,388.99
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,428.04,335.57
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,361.52,283.03
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,280.98,217.1
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,206.6,153.95
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,101.87,53.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.44,8.06
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.47,19.69
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,40.97,29.18
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,46.32,34.04
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,51.39,38.42
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,54.44,40.92
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,57.28,43.12
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,72.6,43.67
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,115.75,62.28
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,161.06,91.64
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,214.58,132.26
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,263.29,171.73
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,314.1,213.56
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,364.5,255.43
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,416.01,297.42
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,466.68,337.3
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,522.09,379.25
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,570.33,415.88
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,618.07,451.28
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,663.55,483.35
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,708.07,513.92
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,748.95,541.88
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,788.18,567.39
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,823.04,588.68
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,855.52,608.28
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,802.3,570.27
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,731.94,516.64
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,846.19,599.85
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,956.76,671.87
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,973.01,681.76
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,986.29,690.66
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,994.55,696.91
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,999.67,701.35
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,999.14,702.03
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,995.47,700.9
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,985.69,696.39
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,972.92,690.09
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,963.64,687.21
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,942.72,676.85
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,800.27,583.68
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,641.25,470.78
