Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,739.76,548.05
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,811.6,601.1
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,769.64,574.01
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,723.06,544.02
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,669.0,508.57
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,615.26,472.55
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,552.61,428.65
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,491.88,383.99
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,419.89,329.45
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,352.02,275.89
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,267.96,207.28
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,196.27,146.26
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,97.43,50.44
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,22.26,8.93
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,37.13,25.15
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.42,36.29
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,57.1,43.19
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,64.42,49.51
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,69.47,53.67
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,74.21,57.43
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,85.26,55.62
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,123.91,71.87
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,166.48,99.42
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,212.43,134.22
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,258.66,171.33
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,307.82,211.45
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,361.99,255.79
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,412.2,296.51
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,461.08,335.41
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,510.89,373.97
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,558.57,410.72
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,606.0,446.41
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,653.09,480.2
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,697.14,511.14
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,737.56,539.8
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,776.49,565.61
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,811.72,587.7
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,845.06,608.37
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,875.13,627.83
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,903.09,645.88
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,926.63,659.92
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,947.79,672.41
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,963.9,682.87
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,977.1,691.57
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,985.33,697.44
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,990.46,701.43
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,989.97,701.78
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,986.39,700.31
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,976.78,695.48
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,973.41,694.83
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,954.99,685.58
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,933.85,674.66
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,905.51,657.56
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,875.0,639.0
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,837.87,616.91
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,803.49,596.48
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,755.67,565.25
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,707.4,533.36
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,652.81,497.11
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,598.71,460.45
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,533.13,413.35
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,469.84,366.45
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,392.86,308.01
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,326.14,255.17
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,244.33,188.33
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,171.44,126.9
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,87.06,44.16
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.63,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.84,3.81
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,31.56,20.49
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,47.72,34.83
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,66.07,50.8
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,84.23,66.34
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,100.74,80.15
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,117.13,93.55
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,135.3,102.92
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,148.29,111.88
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,182.26,134.2
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,232.72,169.31
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,270.96,196.74
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,306.16,222.4
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,337.1,247.94
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,354.68,262.45
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,370.98,274.44
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,384.76,284.05
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,440.18,323.96
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,501.08,367.37
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,550.59,402.98
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,612.29,446.83
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,636.5,463.02
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,658.82,477.69
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,739.4,538.55
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,831.44,603.13
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,859.93,621.01
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,886.37,637.74
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,908.9,650.75
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,936.72,667.16
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,953.05,677.1
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,966.48,685.26
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,974.41,690.5
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,979.24,693.88
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,979.03,693.91
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,975.77,692.14
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,966.89,687.15
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,955.07,680.41
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,936.98,669.98
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,916.25,657.92
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,889.76,642.12
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,860.92,624.77
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,825.16,603.96
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,792.26,584.87
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,748.84,557.24
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,704.42,528.54
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,650.89,493.48
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,597.76,457.9
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,538.0,415.85
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,479.8,373.19
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,408.2,318.46
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,337.17,262.27
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,257.63,197.56
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,186.47,137.49
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,92.94,46.77
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,2.33
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,31.12,20.05
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,48.46,35.44
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,67.16,51.72
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,82.52,64.87
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,99.85,79.54
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,116.79,93.61
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,132.53,99.99
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,167.51,121.64
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,193.31,137.34
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,232.8,165.23
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,256.99,178.05
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,304.56,212.09
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,356.87,258.55
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,396.01,291.74
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,433.71,320.5
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,482.29,357.08
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,532.19,395.42
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,598.99,446.12
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,644.22,479.01
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,689.15,510.92
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,730.39,539.38
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,769.66,564.81
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,806.17,587.71
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,838.88,607.79
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,806.6,582.18
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,763.01,546.26
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,786.29,561.33
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,808.68,575.4
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,789.86,561.4
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,768.33,545.75
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,889.86,634.17
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,990.03,700.28
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,989.65,700.11
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,986.19,698.7
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,869.77,622.04
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,725.3,519.24
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,837.06,602.83
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,926.24,664.7
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,859.52,621.64
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,782.77,570.46
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,686.48,504.61
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,581.05,430.87
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,626.09,468.46
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,653.65,493.12
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,577.17,439.34
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,509.97,391.26
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,453.99,350.93
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,399.73,310.62
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,337.08,262.96
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,277.83,216.18
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,198.11,151.62
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,136.04,99.47
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,66.51,31.81
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,10.48,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,19.91,6.15
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,35.83,23.88
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,52.0,38.4
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,66.78,51.38
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,77.08,60.25
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,98.56,78.29
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,115.26,91.95
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,120.29,88.82
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,153.77,104.7
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,181.16,120.24
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,222.5,149.65
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,252.79,169.47
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,304.56,208.6
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,355.05,251.3
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,412.23,298.19
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,462.31,338.84
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,513.0,378.88
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,561.4,416.14
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,609.24,451.91
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,655.26,485.45
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,700.36,517.49
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,742.02,546.22
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,781.99,572.78
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,816.87,594.67
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,849.21,614.67
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,879.29,634.07
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,907.07,651.89
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,931.15,666.14
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,952.68,678.71
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,969.53,689.72
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,983.38,698.9
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,992.65,703.75
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,998.75,706.68
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,998.64,706.91
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,995.34,705.25
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,913.68,653.3
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,812.81,582.05
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,842.72,607.33
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,871.36,631.16
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,779.24,567.95
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,679.7,498.98
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,661.75,490.29
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,655.21,488.83
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,703.18,528.14
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,728.57,547.97
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,679.28,515.54
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,626.89,480.49
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,565.05,437.52
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,505.04,393.44
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,433.54,339.33
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,366.18,286.19
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,281.83,217.25
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,204.52,151.72
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,100.72,50.32
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,11.91,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.67,6.06
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,34.48,22.72
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,45.64,33.02
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,51.16,38.1
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,56.47,42.74
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,60.47,46.05
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,63.8,48.66
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,70.65,45.92
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,109.84,60.4
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,153.88,88.37
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,201.11,124.19
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,253.32,166.7
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,302.78,208.21
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,352.42,250.16
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,403.24,292.37
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,453.16,333.06
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,508.17,376.36
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,556.43,413.55
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,604.31,449.43
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,649.74,482.73
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,694.27,514.57
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,735.63,543.98
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,775.44,570.74
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,811.78,593.89
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,846.28,615.57
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,877.12,635.73
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,905.74,654.34
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,930.25,669.06
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,952.28,682.11
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,969.65,693.29
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,984.04,702.62
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,992.89,707.24
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,998.55,709.93
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,999.52,711.22
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,997.32,710.62
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,985.66,704.02
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,971.14,695.71
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,954.0,687.24
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,942.71,682.7
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,914.13,665.24
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,883.35,646.35
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,847.24,625.08
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,809.39,602.36
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,765.96,574.4
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,718.43,543.14
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,663.89,506.88
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,609.74,470.1
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,542.4,421.87
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,477.62,373.52
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,399.44,313.78
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,332.05,260.08
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,247.3,190.56
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,172.23,127.15
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,87.13,42.21
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.01,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,19.23,4.68
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,34.64,22.75
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,50.49,36.92
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,65.96,50.46
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,81.06,63.37
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,90.52,71.23
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,103.45,81.76
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,81.84,56.34
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,107.17,56.55
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,152.68,85.03
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,201.17,121.72
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,249.84,161.62
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,301.01,204.67
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,358.33,252.55
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,410.01,295.48
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,460.25,336.41
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,510.72,376.39
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,559.47,413.91
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,607.65,449.89
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,653.68,483.47
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,698.59,515.39
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,740.39,544.33
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,780.49,571.05
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,815.24,592.9
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,847.31,612.78
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,877.87,632.59
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,906.15,650.81
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,928.9,663.96
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,949.03,675.37
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,965.9,686.11
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,979.8,695.01
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,987.68,698.96
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,992.4,701.02
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,991.96,702.9
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,988.37,702.91
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,978.75,697.65
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,966.19,690.64
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,948.63,680.46
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,936.96,674.27
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,908.9,657.3
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,878.62,638.9
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,843.67,618.84
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,806.97,597.31
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,764.25,571.22
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,717.23,541.61
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,663.09,505.86
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,609.31,469.53
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,546.31,424.75
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,485.28,379.4
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,412.39,323.08
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,340.51,265.71
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,259.16,199.09
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,186.79,137.68
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,93.16,44.47
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,11.44,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,19.87,4.35
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.63,21.07
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,45.76,32.93
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,51.66,38.34
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,57.33,43.27
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,85.74,67.2
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,114.16,90.68
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,125.95,94.62
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,148.54,111.45
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,170.68,127.58
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,193.45,144.25
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,217.32,149.29
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,302.69,206.23
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,348.42,249.49
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,376.43,275.17
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,423.86,309.67
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,509.75,374.06
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,558.34,410.9
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,606.43,446.37
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,652.28,479.46
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,697.32,511.12
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,739.09,539.96
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,779.24,566.29
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,815.22,588.62
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,849.08,609.34
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,880.27,629.46
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,909.2,648.06
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,933.5,662.25
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,955.25,674.85
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,972.3,685.86
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,986.34,695.04
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,995.28,701.1
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,1001.04,705.27
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,1001.57,706.27
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,998.91,705.39
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,988.73,699.86
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,975.62,692.6
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,958.39,682.8
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,938.39,671.28
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,918.96,660.17
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,888.83,642.1
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,853.96,622.18
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,817.27,600.79
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,770.47,570.93
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,726.94,542.96
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,673.56,508.22
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,620.45,472.99
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,555.95,428.07
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,493.65,382.37
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,420.17,326.99
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,351.0,272.67
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,263.41,202.12
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,188.86,139.38
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,93.95,44.08
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,11.44,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,19.85,3.6
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,33.69,21.98
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,45.0,32.42
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,52.07,38.85
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,58.83,44.74
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,59.51,45.24
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,59.34,44.9
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,65.11,49.51
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,106.98,58.4
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,161.81,107.61
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,204.31,152.27
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,227.86,169.22
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,251.8,186.35
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,302.57,222.01
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,370.11,270.39
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,399.17,291.6
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,427.13,311.56
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,495.5,363.37
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,603.93,444.41
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,602.72,439.99
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,589.11,425.3
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,597.32,430.31
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,605.77,435.04
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,640.25,458.1
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,679.7,484.04
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,597.75,426.14
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,504.91,360.01
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,624.45,444.25
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,751.01,529.51
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,789.32,555.71
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,832.97,585.59
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,851.84,598.49
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,868.93,610.44
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,871.04,612.64
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,870.81,613.54
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,831.92,588.33
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,779.72,554.73
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,864.96,618.21
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,920.03,656.47
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,842.86,607.02
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,756.76,549.09
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,640.05,470.46
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,543.63,402.96
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,555.61,415.44
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,575.65,432.69
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,580.29,439.62
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,583.09,444.81
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,517.44,396.97
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,450.02,346.99
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,377.27,292.68
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,309.63,239.98
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,229.13,174.96
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,147.84,107.92
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,71.62,31.44
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,10.01,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,18.92,2.32
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,34.71,22.76
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,51.34,37.74
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,64.25,49.17
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,76.7,59.9
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,90.91,71.81
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,111.59,88.85
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,126.67,100.9
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,151.49,113.85
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,168.26,126.09
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,184.26,137.98
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,223.39,166.26
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,266.05,197.12
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,310.27,228.68
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,370.09,272.34
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,403.27,296.61
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,446.69,328.09
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,504.52,371.37
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,583.15,430.08
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,630.08,463.54
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,674.09,494.37
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,714.3,522.85
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,753.38,550.07
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,712.09,514.81
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,652.46,466.38
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,656.36,468.93
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,658.84,470.18
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,710.85,505.87
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,762.95,540.98
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,722.06,512.3
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,670.78,476.89
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,833.0,595.73
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,977.08,693.83
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,976.73,693.29
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,973.34,691.93
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,963.01,686.25
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,949.83,678.87
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,931.25,668.1
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,910.04,655.7
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,884.75,640.87
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,852.42,621.33
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,814.07,598.65
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,774.31,574.71
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,721.31,540.03
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,668.46,504.6
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,605.73,461.64
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,550.24,422.75
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,476.49,368.84
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,407.26,316.78
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,322.79,252.38
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,255.84,199.25
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,176.05,134.24
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,95.61,68.25
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,45.65,17.48
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.3,0.69
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,36.24,23.86
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,53.43,39.46
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,65.28,50.03
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,76.72,59.94
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,80.48,63.04
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,87.4,68.62
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,89.23,69.64
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,124.16,76.21
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,178.41,118.63
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,224.73,159.45
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,249.57,171.57
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,299.54,206.32
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,348.27,246.86
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,398.69,288.2
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,447.56,327.71
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,501.45,369.96
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,549.29,406.76
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,597.18,442.64
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,642.79,476.13
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,687.83,508.44
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,729.6,538.61
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,770.13,567.19
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,804.86,589.39
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,837.15,609.75
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,867.94,630.08
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,896.8,649.04
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,920.43,663.09
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,941.67,675.5
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,958.37,686.12
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,972.24,694.94
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,980.22,700.26
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,985.16,703.74
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,984.06,703.4
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,979.92,701.23
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,971.7,696.53
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,960.49,690.01
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,947.12,683.66
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,925.32,671.77
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,895.73,653.56
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,864.08,633.95
