Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,825.21,610.36
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,784.91,585.52
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,735.63,553.04
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,685.96,519.83
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,622.68,476.35
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,566.86,437.07
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,498.63,387.32
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,433.72,338.58
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,358.17,280.56
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,278.02,217.13
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,197.58,151.21
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,117.64,84.98
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,55.59,21.42
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,18.99,0.19
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,33.61,21.69
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,46.72,33.8
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,53.36,39.91
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,59.74,45.5
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,86.02,67.74
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,112.61,89.82
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,129.33,103.28
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,162.76,121.35
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,154.88,100.97
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,197.14,120.86
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,249.52,162.77
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,298.97,203.62
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,348.81,245.6
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,399.85,287.91
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,450.02,328.68
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,505.28,372.03
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,553.59,409.19
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,601.49,444.99
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,647.21,478.41
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,692.05,510.36
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,733.37,539.92
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,773.11,566.49
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,810.76,590.39
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,846.78,612.96
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,877.27,632.74
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,905.44,650.94
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,930.77,666.09
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,953.59,679.56
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,970.32,690.24
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,984.0,699.03
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,993.07,705.27
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,998.9,709.55
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,999.51,710.29
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,996.91,709.1
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,989.06,705.0
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,978.1,699.02
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,960.64,688.94
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,940.36,677.1
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,912.27,660.15
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,889.96,647.07
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,855.33,627.01
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,818.87,605.5
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,771.6,576.38
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,723.68,546.23
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,673.97,513.75
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,621.09,478.19
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,556.12,432.69
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,493.48,386.12
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,420.65,329.83
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,352.15,274.85
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,264.43,203.16
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,190.57,139.99
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,93.42,37.61
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,10.01,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,17.48,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.39,17.3
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.68,27.73
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,43.83,31.65
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,46.51,34.07
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,49.41,36.49
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,52.12,38.62
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,50.29,36.79
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,96.06,49.26
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,142.21,76.48
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,191.29,112.72
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,240.15,152.38
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,298.1,200.37
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,349.44,243.73
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,401.61,287.08
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,452.73,328.74
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,504.04,369.42
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,553.47,407.61
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,602.31,444.32
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,648.81,478.37
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,694.08,510.71
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,736.45,540.31
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,777.11,567.6
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,810.04,588.23
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,839.38,606.31
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,870.2,626.6
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,898.84,645.39
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,922.5,659.73
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,943.64,672.44
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,960.66,683.66
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,974.76,693.09
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,982.88,698.75
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,987.87,702.51
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,987.72,702.79
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,984.43,701.18
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,981.38,700.17
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,966.85,691.79
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,948.89,682.47
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,928.2,671.41
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,898.45,653.15
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,866.59,633.47
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,834.41,614.56
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,795.96,591.15
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,746.88,558.81
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,697.53,525.9
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,641.78,488.74
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,586.58,450.59
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,512.74,397.07
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,448.72,349.15
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,373.93,291.8
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,304.56,236.68
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,221.82,169.18
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,139.43,100.88
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,67.47,24.05
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,9.53,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.81,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.63,15.09
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,35.7,24.49
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,40.44,28.9
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,44.97,32.91
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,47.56,35.08
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,49.99,36.99
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,50.73,37.33
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,98.33,51.93
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,144.19,78.69
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,193.18,114.7
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,243.26,155.1
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,295.18,198.12
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,346.39,241.06
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,404.42,288.26
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,455.45,329.32
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,506.46,369.14
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,555.34,406.23
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,603.71,441.8
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,649.81,474.84
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,694.63,506.07
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,736.63,535.53
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,777.01,562.12
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,813.29,584.57
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,847.42,605.4
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,877.56,624.75
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,905.37,642.55
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,929.4,656.77
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,950.82,669.3
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,967.57,680.27
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,981.32,689.6
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,989.02,695.22
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,993.53,698.98
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,994.35,700.53
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,992.01,700.21
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,982.57,695.49
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,970.15,688.99
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,952.22,680.46
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,940.18,675.84
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,913.06,659.84
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,883.61,642.32
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,848.12,621.43
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,810.86,599.14
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,768.13,572.77
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,720.94,542.84
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,667.14,507.22
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,613.66,471.07
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,548.28,424.72
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,485.17,377.91
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,410.09,320.07
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,336.72,261.7
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,249.77,190.91
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,172.92,125.94
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,85.37,29.49
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.86,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,32.78,20.71
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,47.74,34.58
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,53.51,39.99
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,60.64,46.25
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,65.85,50.63
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,70.5,54.36
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,96.06,75.34
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,148.02,104.09
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,160.09,101.35
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,197.74,121.08
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,245.98,159.44
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,296.25,200.45
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,345.77,241.35
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,401.39,286.1
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,451.45,325.88
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,501.56,364.54
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,549.22,400.18
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,596.72,434.56
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,641.3,465.72
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,684.51,494.94
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,725.47,521.89
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,765.12,547.2
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,799.27,567.51
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,831.02,585.87
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,860.9,604.62
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,888.8,622.06
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,911.45,636.18
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,931.66,648.82
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,947.34,659.35
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,960.2,668.24
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,967.68,672.47
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,972.14,674.96
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,970.62,675.25
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,966.09,673.8
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,959.36,671.37
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,943.73,663.35
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,923.59,653.14
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,900.97,641.35
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,871.52,624.21
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,840.05,605.63
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,800.23,582.16
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,759.13,557.5
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,709.72,525.34
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,654.77,488.62
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,597.12,449.6
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,540.74,410.52
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,472.9,361.81
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,408.3,314.04
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,323.54,249.97
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,256.85,197.47
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,179.92,135.64
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,101.83,71.93
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,47.96,12.59
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,27.4,16.36
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,43.95,31.38
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,62.68,47.75
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,78.34,61.25
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,95.45,75.63
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,112.2,89.36
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,125.12,99.63
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,156.56,114.04
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,155.25,99.71
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,192.05,116.57
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,239.31,153.96
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,294.38,198.52
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,341.07,242.29
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,371.82,269.99
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,418.36,302.68
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,497.86,360.78
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,550.86,400.08
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,599.14,435.06
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,644.99,467.52
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,689.96,498.47
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,681.78,489.04
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,662.18,470.8
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,744.42,530.8
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,838.17,593.86
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,868.81,613.02
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,897.32,631.22
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,920.47,644.97
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,941.14,657.19
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,957.73,667.98
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,971.44,677.08
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,979.69,683.2
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,984.86,687.53
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,994.17,694.6
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,991.34,694.14
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,983.21,690.53
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,971.99,685.08
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,953.43,676.18
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,932.11,665.54
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,904.81,649.61
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,875.2,632.12
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,837.74,610.58
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,803.17,590.71
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,757.1,561.41
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,710.3,531.2
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,654.88,495.09
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,599.92,458.39
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,535.15,412.43
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,472.53,366.34
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,393.42,306.45
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,324.86,252.24
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,242.1,184.69
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,168.63,122.2
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,82.7,22.53
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,8.58,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,15.07,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,27.3,16.18
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.84,27.9
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.35,33.89
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,52.89,39.65
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,56.25,42.48
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,59.41,44.98
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,59.62,44.82
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,96.05,52.52
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,140.77,77.74
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,188.84,112.36
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,243.07,155.47
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,294.24,197.67
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,345.08,239.95
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,397.18,282.53
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,448.0,322.62
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,503.75,364.83
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,552.73,402.49
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,601.3,438.9
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,647.57,472.0
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,692.82,503.53
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,734.31,531.75
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,774.17,556.82
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,811.58,579.94
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,847.22,601.69
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,878.03,621.45
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,906.49,639.7
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,930.71,655.52
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,952.33,669.75
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,968.76,680.25
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,982.14,688.93
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,990.92,693.93
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,996.48,697.03
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,996.83,699.36
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,993.97,699.83
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,984.9,695.31
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,972.74,688.95
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,955.13,678.95
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,934.72,667.24
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,916.05,656.74
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,886.65,639.22
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,851.24,618.99
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,814.02,597.3
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,769.0,569.95
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,723.03,541.43
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,672.45,508.73
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,618.59,472.88
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,554.99,427.99
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,493.45,382.07
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,420.16,326.7
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,351.27,272.39
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,265.11,202.19
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,187.3,135.79
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,90.3,21.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,8.1,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,14.27,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.71,14.81
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.48,25.91
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,44.44,32.27
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,51.2,38.21
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,54.64,41.1
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,57.86,43.67
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,99.1,77.86
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,151.93,113.44
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,178.9,128.32
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,217.7,152.33
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,235.53,157.58
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,285.49,191.1
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,335.81,232.89
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,387.38,274.94
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,437.85,315.28
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,493.11,357.72
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,541.64,395.02
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,589.81,431.11
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,635.35,463.51
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,679.78,494.22
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,721.31,523.27
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,761.32,549.4
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,796.75,570.99
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,829.91,590.9
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,778.45,552.95
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,703.36,495.62
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,822.18,581.92
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,934.0,655.14
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,950.53,665.21
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,964.16,674.3
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,973.31,680.72
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,979.35,685.34
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,979.27,686.28
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,976.05,685.41
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,841.61,598.37
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,686.57,489.04
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,603.79,434.85
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,534.48,387.84
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,719.61,525.91
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,863.44,626.73
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,830.62,607.15
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,791.99,584.57
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,745.99,555.58
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,699.36,525.64
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,644.41,489.85
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,589.94,453.42
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,526.21,407.22
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,464.54,361.08
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,385.77,300.77
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,317.53,246.28
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,236.71,180.32
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,164.85,118.83
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,80.19,13.76
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,18.61,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.93,14.01
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,33.39,22.36
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,37.36,26.14
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,41.2,29.56
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,43.98,31.9
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,46.57,33.96
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,46.44,33.66
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,85.28,43.98
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,130.86,68.84
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,179.49,103.46
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,228.5,142.39
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,286.4,189.5
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,337.59,231.96
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,389.8,274.59
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,440.31,315.21
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,491.08,354.95
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,540.47,392.47
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,589.35,428.57
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,636.26,462.53
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,682.08,494.92
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,724.31,524.35
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,764.87,551.36
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,802.18,574.92
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,837.3,596.89
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,868.32,617.36
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,896.94,636.3
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,837.75,594.75
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,757.49,532.77
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,758.22,534.01
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,757.25,533.75
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,692.05,489.57
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,631.8,448.11
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,827.54,591.49
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,988.6,699.13
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,697.61,505.38
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,361.91,260.57
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,677.28,496.83
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,932.45,671.71
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,817.24,595.26
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,674.13,494.01
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,762.14,563.28
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,811.93,600.48
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,700.19,525.77
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,585.35,444.08
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,536.66,411.07
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,487.71,376.76
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,434.88,337.92
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,382.86,298.56
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,364.48,284.69
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,345.44,268.34
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,258.13,196.89
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,179.47,129.41
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,85.97,9.67
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,13.45,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.57,13.59
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,35.99,24.5
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,42.28,30.28
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,47.13,34.58
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,49.97,36.97
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,52.64,39.09
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,52.51,38.76
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,84.72,44.64
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,134.96,73.12
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,183.02,107.14
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,231.57,145.58
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,282.47,187.41
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,333.7,229.92
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,391.94,276.87
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,442.77,317.57
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,494.03,357.53
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,542.88,394.7
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,591.23,430.48
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,637.85,464.11
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,683.48,496.23
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,725.78,525.96
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,766.46,552.86
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,801.04,574.4
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,832.67,593.89
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,863.76,613.96
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,892.64,632.57
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,819.61,580.76
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,721.05,506.7
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,851.96,602.87
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,969.23,681.07
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,977.49,686.2
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,982.61,690.22
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,982.59,690.86
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,979.41,689.66
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,971.1,685.88
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,951.45,674.95
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,932.42,665.41
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,910.73,654.12
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,886.04,639.53
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,854.38,620.31
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,816.28,597.74
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,776.69,573.9
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,637.41,477.4
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,500.93,378.02
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,456.14,347.46
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,411.6,315.99
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,435.62,336.18
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,438.35,339.59
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,364.41,282.98
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,295.93,228.75
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,215.98,163.61
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,134.57,95.48
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,63.38,0.84
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,15.25,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,23.02,12.3
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,33.62,22.59
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,38.0,26.7
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,42.23,30.41
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,44.95,32.71
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,47.51,34.75
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,48.03,34.93
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,85.29,44.74
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,131.31,69.06
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,180.46,103.6
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,230.04,142.42
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,281.68,184.12
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,339.94,231.25
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,392.54,273.49
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,444.25,314.17
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,496.13,353.74
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,545.83,390.95
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,595.02,426.75
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,642.04,460.11
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,687.87,491.82
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,730.39,520.78
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,771.22,546.97
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,808.67,570.22
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,843.95,591.93
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,875.62,612.21
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,904.92,631.01
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,929.93,647.14
