Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,952.25,661.68
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,969.81,672.99
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,984.29,682.52
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,994.6,688.49
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,1001.63,692.56
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,1002.42,695.48
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,999.93,696.54
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,992.09,692.94
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,981.03,687.47
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,964.52,678.35
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,945.09,667.51
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,918.91,652.39
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,890.21,635.68
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,854.96,615.66
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,825.33,599.19
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,782.06,572.35
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,737.64,544.42
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,685.17,511.11
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,632.66,476.96
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,573.32,436.97
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,512.68,393.8
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,440.86,339.74
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,373.33,286.57
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,287.57,216.99
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,210.9,150.12
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,100.38,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,21.38,10.83
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,30.04,19.48
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,34.64,23.73
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,39.04,27.57
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,41.55,29.69
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,43.9,31.56
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,49.27,35.81
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,80.44,41.02
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,126.58,64.86
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,175.78,99.16
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,225.97,138.39
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,284.99,185.71
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,336.53,228.17
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,389.03,270.76
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,440.59,311.72
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,492.35,351.64
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,542.95,390.22
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,593.03,427.41
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,639.97,460.59
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,685.73,492.04
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,728.62,521.16
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,769.81,547.73
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,807.19,570.44
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,842.13,591.4
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,873.49,611.21
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,902.43,629.47
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,927.48,643.96
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,949.82,656.75
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,968.32,668.6
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,983.78,678.68
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,993.13,685.12
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,999.2,689.7
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,999.98,690.82
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,997.48,690.09
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,987.05,684.95
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,973.65,678.11
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,956.41,668.63
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,936.32,657.44
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,910.09,642.4
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,889.47,631.01
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,854.22,611.37
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,817.08,590.33
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,772.11,563.69
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,726.13,535.87
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,676.14,504.23
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,623.14,469.67
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,559.7,425.79
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,498.26,380.78
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,425.01,325.96
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,356.16,272.13
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,269.56,202.68
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,192.23,135.94
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,89.43,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.65,11.63
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.76,22.54
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,41.27,29.31
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,47.44,34.66
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,50.66,37.38
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,53.68,39.8
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,54.21,40.02
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,82.44,44.58
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,127.47,67.95
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,180.88,105.47
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,228.74,142.54
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,279.31,183.29
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,330.44,225.37
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,382.77,267.74
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,439.4,312.1
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,490.83,351.63
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,540.51,388.78
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,589.75,424.48
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,636.25,457.7
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,681.86,489.51
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,724.83,519.39
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,766.2,546.4
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,803.76,569.59
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,839.28,591.29
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,870.96,611.41
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,900.25,629.98
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,925.68,645.07
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,948.43,658.5
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,965.98,669.81
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,980.45,679.33
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,989.31,685.48
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,994.89,689.76
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,996.2,691.22
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,994.24,690.82
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,983.33,684.97
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,969.46,677.44
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,952.3,669.35
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,932.31,659.5
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,905.24,644.02
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,883.91,632.27
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,848.38,612.18
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,811.02,590.69
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,765.69,562.29
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,719.39,532.82
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,669.42,501.13
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,616.38,466.42
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,553.06,422.28
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,491.73,376.94
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,418.27,321.76
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,349.31,267.62
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,263.01,197.74
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,186.08,130.64
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,86.01,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.68,11.46
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.58,23.19
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,42.28,30.21
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,48.4,35.63
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,51.97,38.67
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,55.33,41.37
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,55.02,40.8
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,81.04,44.11
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,126.02,67.09
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,179.45,104.47
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,226.97,141.51
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,277.26,182.52
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,328.42,224.79
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,380.78,267.29
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,437.25,311.04
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,488.35,349.58
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,537.93,386.49
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,587.07,421.89
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,633.51,454.58
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,678.9,485.67
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,721.3,514.93
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,762.07,541.14
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,798.93,563.78
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,833.53,584.8
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,864.37,603.93
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,892.87,621.55
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,917.13,636.86
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,938.72,650.58
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,955.58,661.07
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,969.45,669.81
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,977.76,675.65
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,982.88,679.69
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,983.79,680.9
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,981.52,680.3
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,968.96,673.47
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,962.49,670.62
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,943.91,660.27
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,922.56,648.33
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,893.92,631.78
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,863.04,613.79
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,826.62,593.34
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,792.77,574.34
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,744.21,544.23
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,695.26,513.35
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,640.23,478.36
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,585.69,442.71
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,517.86,395.08
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,452.62,347.59
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,374.34,288.22
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,306.52,234.5
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,222.76,166.85
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,148.69,102.96
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,70.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,20.43,9.55
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,36.36,24.65
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,56.39,42.08
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,76.13,59.03
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,90.79,71.5
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,107.67,85.54
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,106.93,84.48
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,126.26,86.35
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,163.67,106.85
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,205.03,135.21
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,245.25,165.16
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,289.44,199.56
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,333.68,234.73
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,380.58,271.38
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,424.63,305.11
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,471.93,340.35
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,518.56,374.7
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,565.56,408.34
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,610.7,439.23
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,658.48,470.98
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,699.29,498.71
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,739.01,525.25
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,778.56,551.15
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,817.67,575.58
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,692.67,489.37
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,538.88,378.48
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,732.76,518.49
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,920.33,641.86
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,814.93,570.4
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,674.98,471.45
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,833.77,585.0
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,965.74,671.04
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,823.9,578.1
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,646.48,454.38
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,807.92,571.75
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,938.06,660.55
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,716.79,514.07
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,460.51,332.13
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,415.7,302.75
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,370.75,271.89
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,471.73,350.07
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,565.93,421.91
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,526.11,395.53
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,485.46,368.54
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,337.8,258.56
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,200.19,152.03
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,167.97,127.74
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,127.75,96.46
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,98.17,72.93
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,69.08,49.38
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,45.54,30.18
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,21.36,10.14
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.63,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,25.64,13.27
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,41.61,29.21
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,55.25,41.46
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,72.3,56.29
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,90.82,72.15
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,104.25,83.41
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,121.77,97.67
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,141.95,107.75
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,174.16,130.09
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,203.61,150.09
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,217.85,162.2
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,218.89,164.0
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,277.08,206.18
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,335.06,248.29
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,385.33,283.58
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,469.87,345.97
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,515.91,381.4
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,562.36,416.46
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,516.62,381.18
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,455.65,332.74
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,483.85,352.91
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,509.96,371.12
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,503.45,365.19
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,492.08,356.0
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,620.9,449.22
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,760.18,545.9
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,669.39,480.85
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,561.75,404.08
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,756.57,547.4
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,938.53,671.41
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,947.93,676.69
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,954.35,681.67
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,953.33,683.02
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,949.3,682.63
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,940.21,677.74
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,928.19,671.11
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,645.16,477.73
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,327.11,242.21
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,350.99,262.08
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,374.77,280.73
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,522.37,394.79
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,645.57,487.94
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,569.91,434.39
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,510.0,391.97
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,543.62,420.94
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,559.36,436.06
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,489.73,384.25
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,428.95,337.86
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,355.76,280.55
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,288.01,225.5
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,208.85,159.89
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,138.3,96.6
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,47.39,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.67,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,25.94,13.23
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,44.43,31.54
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,59.01,44.62
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,74.45,58.07
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,91.89,72.84
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,105.76,84.24
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,105.56,83.65
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,118.16,80.52
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,171.39,118.61
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,210.44,151.99
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,237.93,164.93
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,285.26,195.82
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,326.02,233.85
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,346.64,253.82
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,367.63,269.48
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,385.86,282.49
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,441.26,322.5
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,496.62,362.31
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,563.37,411.92
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,648.06,473.94
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,613.46,446.18
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,561.79,405.52
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,602.03,434.52
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,644.16,464.19
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,738.92,533.94
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,842.31,607.89
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,865.38,623.56
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,886.48,638.52
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,901.59,648.87
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,914.15,657.64
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,875.63,629.7
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,833.77,599.51
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,876.17,632.05
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,917.6,663.22
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,914.56,662.61
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,908.2,659.53
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,886.67,647.58
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,862.79,634.15
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,560.46,421.2
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,221.31,165.03
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,462.76,353.43
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,670.45,506.42
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,644.88,488.55
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,616.66,470.1
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,558.91,428.94
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,502.61,388.11
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,438.52,340.69
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,365.68,285.61
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,292.42,228.75
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,225.05,174.59
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,152.98,115.26
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,77.75,51.35
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,27.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.53,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,23.85,11.3
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,38.71,26.71
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.77,34.23
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.02,42.42
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,62.5,47.99
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,68.63,53.05
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,68.33,52.52
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,86.92,53.38
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,128.85,73.96
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,174.55,105.33
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,220.22,140.81
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,269.4,181.11
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,324.01,226.41
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,374.89,268.37
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,424.77,308.67
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,475.73,348.61
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,525.07,387.01
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,574.23,424.21
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,622.97,459.34
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,667.87,490.9
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,709.75,520.83
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,750.17,548.42
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,707.17,512.69
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,642.32,460.42
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,760.55,549.42
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,882.9,633.6
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,907.34,647.8
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,929.2,661.1
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,945.96,672.2
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,959.75,681.55
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,969.02,688.48
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,975.15,693.55
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,975.13,695.94
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,971.93,696.46
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,963.1,692.38
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,951.22,686.44
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,870.53,635.87
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,771.73,567.39
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,673.54,499.72
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,591.72,441.45
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,704.24,530.32
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,789.02,593.82
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,742.43,562.7
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,691.99,529.17
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,638.08,493.03
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,584.36,456.12
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,518.56,408.09
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,455.11,360.01
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,379.6,300.57
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,306.16,240.66
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,220.33,169.05
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,145.17,99.7
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,50.54,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,23.08,10.36
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.53,24.03
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,45.27,32.95
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,54.57,41.17
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,60.73,46.57
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,66.57,51.51
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,68.45,52.85
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,87.71,55.06
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,150.83,98.17
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,206.41,144.12
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,244.5,172.97
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,284.11,203.91
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,298.85,220.38
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,297.97,222.88
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,289.73,216.56
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,277.98,207.33
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,286.35,213.29
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,300.57,223.45
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,345.28,255.48
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,398.22,292.8
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,434.92,318.47
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,473.24,345.03
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,332.45,243.86
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,183.54,134.08
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,455.22,334.89
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,738.29,525.13
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,835.85,591.4
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,928.65,648.77
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,873.8,611.6
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,794.19,554.32
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,709.31,498.12
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,611.36,431.8
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,605.28,429.84
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,598.32,426.56
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,560.08,400.78
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,507.6,365.29
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,732.84,528.88
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,907.41,646.8
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,720.92,522.84
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,516.92,378.61
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,668.72,494.54
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,782.66,577.31
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,739.21,549.17
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,694.68,521.05
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,638.5,483.61
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,582.84,445.71
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,519.39,400.31
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,457.86,354.75
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,382.16,297.48
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,308.74,239.45
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,225.58,171.15
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,152.4,102.62
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,53.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,22.68,9.67
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.59,24.03
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,44.18,32.0
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,52.39,39.31
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,58.09,44.22
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,62.36,47.73
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,91.33,71.92
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,133.42,97.69
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,137.42,87.09
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,169.41,99.59
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,217.11,136.54
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,272.83,181.74
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,322.91,223.51
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,374.41,265.89
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,425.25,306.84
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,477.09,347.32
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,530.82,387.91
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,579.55,423.81
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,626.15,457.21
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,672.06,489.18
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,715.01,519.52
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,756.41,547.12
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,795.65,571.5
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,833.48,594.71
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,865.47,615.54
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,895.03,634.84
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,920.18,650.03
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,942.6,663.49
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,960.23,675.02
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,974.76,684.72
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,984.64,691.98
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,991.25,697.34
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,991.55,698.53
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,988.53,697.8
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,979.8,693.61
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,967.92,687.55
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,950.99,678.36
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,931.17,667.39
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,903.77,651.51
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,873.98,634.03
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,845.83,618.37
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,808.0,596.0
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,762.31,568.18
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,715.76,539.21
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,661.1,502.94
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,610.32,468.65
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,545.35,423.03
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,482.67,376.2
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,406.74,317.24
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,335.82,259.82
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,247.1,186.67
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,167.9,110.89
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,61.0,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.58,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.64,7.11
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.67,20.62
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,37.16,25.9
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,41.41,29.79
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,44.55,32.58
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,47.5,35.09
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,46.59,34.13
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,67.43,37.88
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,113.11,58.04
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,162.0,90.83
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,212.4,130.58
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,264.77,174.32
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,323.38,223.43
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,376.22,267.73
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,428.25,310.57
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,480.64,352.52
