Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,783.73,559.98
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,819.66,581.71
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,851.44,602.09
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,880.79,620.88
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,905.31,635.58
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,927.06,648.54
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,944.49,659.91
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,958.84,669.46
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,968.09,674.53
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,974.09,677.69
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,973.36,677.91
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,969.34,676.26
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,960.6,672.09
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,948.7,666.06
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,929.35,656.5
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,915.29,650.42
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,887.03,634.05
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,856.34,616.11
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,818.38,594.24
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,778.69,570.92
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,731.07,540.61
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,686.35,511.84
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,629.36,474.47
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,573.1,436.59
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,504.99,387.82
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,439.71,338.81
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,358.37,275.18
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,283.22,214.02
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,187.14,133.89
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,93.62,3.65
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,33.15,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.22,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,29.86,18.22
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,47.57,34.1
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,65.38,49.56
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,83.83,65.24
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,101.88,80.2
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,111.02,87.44
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,116.58,91.53
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,148.74,101.01
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,180.75,118.69
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,203.75,128.5
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,250.57,160.17
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,302.32,202.99
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,355.45,246.59
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,413.07,292.51
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,465.05,333.09
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,515.09,371.12
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,564.77,407.63
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,612.03,441.27
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,658.11,473.02
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,660.38,470.47
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,650.9,458.84
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,726.54,513.96
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,813.7,572.43
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,808.73,566.69
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,788.99,548.59
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,787.48,548.07
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,779.77,543.48
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,871.55,610.13
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,947.82,660.32
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,954.14,664.79
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,957.28,667.88
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,956.17,668.17
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,960.54,672.07
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,949.53,666.35
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,935.52,658.92
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,915.94,649.12
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,893.63,637.59
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,864.72,620.42
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,833.5,601.71
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,798.74,581.55
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,758.17,557.21
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,711.87,527.43
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,664.78,496.66
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,606.06,457.69
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,548.25,417.81
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,480.46,368.73
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,415.37,319.72
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,330.48,253.34
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,257.64,193.96
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,169.92,120.16
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,78.91,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,27.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,16.24,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,31.67,19.65
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,41.25,28.95
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.52,38.08
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,58.2,43.9
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,64.54,49.19
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,65.39,49.59
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,65.98,49.69
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,106.76,60.13
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,152.59,87.44
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,199.33,121.45
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,249.32,160.88
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,305.01,206.12
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,356.86,248.24
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,407.52,288.16
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,458.87,327.21
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,496.33,354.93
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,521.58,371.42
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,577.59,411.73
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,649.91,462.49
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,692.97,491.59
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,734.65,519.28
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,768.58,539.2
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,799.08,556.53
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,829.96,575.92
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,858.73,593.95
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,881.36,606.91
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,901.31,618.26
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,820.66,563.89
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,721.56,494.74
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,836.21,576.06
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,939.71,644.63
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,942.82,647.23
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,937.44,645.63
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,921.2,636.64
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,902.34,626.19
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,879.86,613.12
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,854.95,598.58
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,823.67,580.42
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,790.39,560.91
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,748.73,536.49
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,700.38,507.04
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,649.0,473.73
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,597.86,439.91
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,536.67,398.86
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,477.23,357.83
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,408.19,308.35
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,342.73,259.7
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,255.06,192.97
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,185.15,137.44
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,109.52,74.85
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,16.94,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,15.68,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,30.52,18.64
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,46.89,33.71
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,63.84,48.64
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,70.81,54.85
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,81.61,64.02
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,96.31,76.23
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,110.89,88.11
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,140.89,106.53
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,179.53,134.68
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,200.13,149.7
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,220.4,164.52
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,266.99,197.17
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,329.47,241.83
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,375.51,274.29
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,420.02,305.64
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,440.66,320.67
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,448.66,326.18
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,474.85,344.02
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,500.89,361.32
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,527.92,379.93
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,555.27,398.62
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,560.2,401.65
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,563.51,403.69
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,592.64,423.66
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,622.51,443.8
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,632.17,450.46
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,641.1,456.85
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,451.37,327.4
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,241.77,177.04
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,251.58,185.17
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,261.49,192.55
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,340.7,250.5
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,414.61,303.19
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,245.94,181.69
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,77.5,54.77
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,53.15,36.25
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,28.87,17.29
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,159.76,120.2
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,300.18,226.26
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,192.19,145.14
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,100.56,74.47
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,99.93,74.42
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,99.51,74.39
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,85.91,63.82
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,72.26,53.09
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,58.6,42.17
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,45.54,31.55
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,33.89,21.97
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,22.26,12.26
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,13.44,4.5
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.63,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.38,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,13.45,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,26.5,15.45
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,45.18,32.52
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,63.73,48.96
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,81.89,64.83
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,99.67,80.07
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,99.78,79.85
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,108.97,87.19
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,150.23,107.15
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,188.19,135.7
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,226.39,166.72
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,251.88,188.26
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,296.02,220.94
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,339.69,254.04
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,347.1,261.55
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,344.05,259.69
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,383.47,289.16
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,433.41,326.27
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,465.78,350.09
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,499.21,374.52
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,454.49,340.65
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,405.34,303.12
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,477.23,356.41
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,552.82,411.22
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,521.58,387.36
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,487.04,361.36
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,560.75,415.41
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,634.54,468.39
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,661.82,487.78
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,689.02,507.21
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,677.84,498.94
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,665.29,489.95
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,760.93,560.5
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,855.56,628.01
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,727.5,537.21
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,598.24,444.28
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,598.11,446.88
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,596.14,447.53
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,536.52,405.19
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,477.37,362.75
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,371.52,285.16
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,281.59,217.06
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,178.05,137.22
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,74.48,54.71
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,64.2,46.79
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,53.92,38.67
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,44.13,30.79
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,22.76
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,25.51,15.37
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,16.68,7.89
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,9.72,1.68
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.81,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.4,0.28
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.63
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,21.32,12.84
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,29.23,19.84
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,37.14,26.75
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,78.62,62.5
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,116.15,94.23
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,84.17,63.57
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,46.5,32.62
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,50.24,35.49
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,53.99,38.31
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,40.02,26.88
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,26.06,15.51
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,90.12,66.68
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,152.22,115.05
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,233.84,177.51
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,309.64,234.14
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,327.92,247.2
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,346.54,260.64
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,281.83,212.22
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,214.59,161.47
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,183.32,137.69
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,151.4,113.16
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,218.71,164.68
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,286.85,215.61
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,258.61,193.95
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,229.88,172.2
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,202.17,151.38
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,174.12,130.16
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,206.44,154.95
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,239.19,179.77
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,255.39,192.43
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,271.86,205.42
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,294.6,222.87
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,317.86,240.68
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,275.12,208.91
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,232.25,176.85
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,221.04,168.86
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,209.87,160.78
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,311.02,241.62
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,413.79,321.21
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,267.98,209.26
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,132.21,101.28
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,114.11,87.58
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,95.9,73.29
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,78.12,58.92
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,60.17,44.14
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,43.7,30.39
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,27.86,17.0
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,16.23,6.44
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,8.1,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,15.76,6.9
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,29.72,19.75
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,43.5,32.11
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,58.99,45.81
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,74.32,59.14
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,82.27,65.74
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,90.11,72.08
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,69.34,51.5
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,46.5,32.64
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,60.5,43.84
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,74.54,54.89
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,142.46,108.36
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,208.91,159.28
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,215.46,163.51
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,221.82,167.72
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,321.95,242.74
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,428.65,320.56
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,437.9,325.7
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,449.54,332.7
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,473.59,349.43
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,495.53,364.44
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,512.6,375.81
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,529.62,387.05
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,473.99,347.21
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,414.27,304.31
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,460.28,337.03
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,507.82,369.7
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,508.03,370.68
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,507.79,371.73
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,625.34,457.38
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,746.33,542.2
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,666.53,486.67
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,595.46,437.29
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,456.24,339.64
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,315.86,236.97
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,463.48,349.82
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,584.04,439.04
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,534.8,404.09
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,485.6,369.6
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,320.65,247.23
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,164.53,125.67
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,213.06,165.67
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,252.59,197.96
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,222.15,174.86
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,191.55,151.3
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,158.0,124.39
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,124.76,97.15
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,90.18,68.33
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,51.01,35.54
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,29.11,15.51
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.63,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,14.77,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,24.22,13.32
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,32.84,22.12
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,41.31,29.8
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,67.86,52.82
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,94.45,75.55
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,111.79,89.91
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,128.49,103.43
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,159.52,120.37
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,183.56,138.23
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,210.8,157.06
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,250.07,185.65
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,283.18,211.03
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,317.47,237.28
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,343.12,256.64
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,367.62,274.67
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,410.0,305.98
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,455.56,339.39
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,494.95,367.39
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,531.81,393.33
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,572.69,422.75
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,615.62,453.32
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,603.45,443.35
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,583.5,427.94
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,511.94,376.51
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,431.62,317.94
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,453.93,333.81
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,476.77,349.56
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,648.01,475.03
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,820.1,595.33
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,710.63,517.26
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,593.98,433.82
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,404.05,300.2
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,215.93,160.82
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,169.04,125.75
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,122.25,89.94
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,86.34,62.31
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,51.26,34.96
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,93.44,68.27
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,137.72,102.98
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,74.07,53.46
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,13.0,4.85
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,10.21,2.63
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.42,0.39
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,6.03,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.63,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.7,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.78,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.85,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,6.2,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,12.04,3.75
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,22.73,13.66
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,33.43,23.18
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,46.47,34.65
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,59.39,45.83
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,82.21,65.14
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,104.46,83.59
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,122.25,88.59
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,181.64,125.14
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,216.8,156.06
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,247.04,183.86
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,289.46,214.89
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,330.62,245.52
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,377.48,280.21
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,430.36,319.29
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,444.23,330.34
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,456.1,338.84
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,462.51,343.15
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,465.46,344.62
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,466.58,344.82
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,460.86,340.06
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,500.78,367.8
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,542.39,396.07
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,578.7,421.29
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,616.35,447.21
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,680.73,492.67
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,745.24,537.39
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,730.01,525.79
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,712.44,513.31
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,722.55,521.24
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,731.36,528.14
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,426.54,317.46
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,117.4,85.63
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,139.04,103.06
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,160.98,120.13
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,367.43,279.36
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,560.28,420.7
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,433.5,327.7
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,294.89,224.19
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,147.32,111.96
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.21,2.63
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,8.82,1.53
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.42,0.42
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,6.02,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.63,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.7,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.78,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.85,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,15.73,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,26.99,15.08
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,38.4,26.74
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,50.35,37.48
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,57.47,43.9
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,64.23,49.78
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,65.45,50.63
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,66.04,50.86
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,123.34,86.06
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,164.27,124.52
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,172.34,115.64
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,238.12,155.26
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,297.71,211.8
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,336.27,248.45
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,373.68,277.13
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,411.57,305.62
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,402.43,299.74
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,381.64,284.14
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,447.43,332.11
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,526.23,388.51
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,615.06,457.54
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,729.26,543.32
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,718.64,530.94
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,693.07,507.52
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,774.19,569.69
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,857.47,628.06
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,797.76,583.48
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,713.97,518.51
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,697.39,507.06
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,670.91,488.5
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,608.07,444.17
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,532.43,390.43
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,585.56,429.77
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,627.8,460.66
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,707.65,520.12
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,784.21,576.1
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,804.0,592.3
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,818.63,605.42
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,742.02,552.1
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,666.74,499.42
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,698.77,526.73
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,726.57,547.85
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,678.5,515.37
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,629.8,482.54
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,568.44,440.46
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,508.41,397.28
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,438.24,344.95
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,367.87,290.27
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,283.19,221.99
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,207.0,157.76
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,114.67,67.89
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.53,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,15.75,7.66
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,24.11,15.07
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,33.88,23.65
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,43.66,32.13
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,54.39,41.28
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,65.13,50.31
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,53.47,38.2
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,41.83,28.58
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,66.57,48.38
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,91.12,67.69
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,107.32,80.27
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,123.55,92.78
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,141.03,105.95
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,158.81,119.22
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,182.68,137.31
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,206.98,155.6
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,212.43,159.5
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,217.89,163.47
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,242.95,182.2
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,268.37,201.02
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,295.91,220.92
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,323.91,240.93
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,372.89,276.6
