Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,423.31,312.75
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,371.05,274.73
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,311.95,231.66
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,309.95,230.93
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,307.84,229.94
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,359.69,268.37
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,405.76,301.99
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,362.99,270.69
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,308.56,230.93
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,343.48,257.46
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,368.12,276.03
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,214.08,161.75
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,62.46,44.23
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,37.7,24.73
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.01,4.9
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,54.92,38.82
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,97.71,73.17
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,262.92,206.87
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,422.37,328.18
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,440.46,343.16
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,463.5,361.84
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,386.93,302.9
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,315.61,246.9
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,224.39,174.37
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,152.37,114.38
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,82.48,43.92
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,6.58,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.12,2.77
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,23.2,14.13
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,24.96
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,48.81,36.96
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,61.84,48.35
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,78.85,62.83
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,95.63,76.82
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,122.74,94.77
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,150.73,116.52
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,153.2,117.9
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,154.69,118.6
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,180.03,137.95
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,206.11,157.68
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,211.39,161.06
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,216.45,164.31
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,282.94,214.21
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,357.62,268.84
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,346.2,258.74
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,332.59,247.34
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,324.99,241.05
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,318.76,235.61
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,328.43,241.1
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,338.2,246.24
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,343.52,251.29
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,348.79,256.17
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,369.87,272.24
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,388.58,286.46
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,464.2,341.65
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,542.21,397.34
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,523.37,384.66
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,503.61,371.79
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,628.7,465.72
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,754.71,557.2
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,687.79,510.27
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,607.23,454.25
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,579.86,436.38
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,551.51,417.35
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,351.9,270.28
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,137.83,104.0
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,72.19,52.69
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.28,1.94
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.21,2.74
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.13,3.53
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.27,2.02
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.41,0.5
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.02,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.63,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.24,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.92,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,1.2
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,19.47,10.82
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,29.7,19.92
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,41.81,30.53
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,53.93,40.95
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,66.75,51.75
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,79.2,62.03
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,77.17,57.22
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,74.49,54.84
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,148.94,112.22
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,225.35,169.68
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,237.32,179.03
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,247.46,186.95
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,277.5,208.99
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,308.83,231.77
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,366.18,274.11
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,436.44,325.69
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,478.03,355.38
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,522.26,386.77
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,580.62,429.99
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,648.09,479.25
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,663.18,488.62
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,672.43,493.98
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,627.01,460.5
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,575.2,422.18
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,743.83,549.69
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,908.57,663.16
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,813.02,595.23
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,684.88,499.32
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,764.95,558.79
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,845.83,616.72
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,839.32,612.98
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,830.28,608.23
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,889.99,654.62
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,923.59,677.81
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,911.36,670.81
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,888.4,657.08
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,856.72,637.53
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,822.91,616.47
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,783.0,591.28
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,745.31,567.4
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,692.4,531.47
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,639.49,495.02
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,578.28,452.38
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,518.41,408.51
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,442.6,350.62
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,370.85,293.55
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,280.35,219.76
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,203.08,153.3
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,100.65,41.12
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,14.3,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,24.65,12.16
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.42,24.08
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.71,34.31
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,53.6,40.56
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,60.34,46.45
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,61.95,47.66
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,63.51,48.74
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,121.67,83.86
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,184.14,134.66
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,188.75,125.18
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,239.71,155.71
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,291.43,199.92
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,344.78,245.82
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,396.53,289.52
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,454.6,336.95
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,505.41,378.64
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,555.83,419.0
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,604.58,456.43
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,652.67,492.41
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,696.56,525.16
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,738.76,555.58
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,777.15,580.71
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,813.35,604.08
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,845.99,626.1
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,876.07,646.34
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,901.65,662.16
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,924.32,676.01
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,941.22,687.11
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,954.89,696.17
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,962.86,701.91
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,967.46,705.59
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,967.24,705.88
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,963.67,704.12
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,950.41,696.09
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,934.15,686.23
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,922.0,680.32
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,898.94,667.11
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,866.53,646.57
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,831.94,624.53
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,791.24,598.7
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,752.94,574.26
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,699.39,537.63
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,645.84,500.47
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,583.41,456.59
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,522.34,411.42
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,445.35,352.27
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,372.45,294.02
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,280.16,218.63
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,200.87,150.25
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,98.65,29.64
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.39,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.05,9.24
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,28.69,18.42
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,35.92,25.1
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,40.14,29.0
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,44.14,32.52
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,44.08,32.37
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,48.69,36.12
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,76.98,40.31
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,127.54,66.38
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,178.88,103.12
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,239.8,152.32
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,294.08,199.03
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,349.38,246.9
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,403.73,292.96
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,458.35,338.07
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,510.85,380.3
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,562.7,420.7
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,611.8,457.89
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,659.57,493.01
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,704.12,525.8
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,746.73,555.32
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,785.37,581.29
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,821.22,605.22
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,796.47,585.82
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,754.51,550.65
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,843.92,617.74
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,927.97,673.16
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,944.51,683.47
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,957.74,692.16
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,965.28,697.53
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,969.4,700.84
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,968.58,702.23
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,964.37,701.58
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,949.84,692.87
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,932.37,682.42
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,919.56,675.18
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,895.94,660.8
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,765.93,573.66
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,618.34,466.54
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,694.64,528.08
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,745.44,566.58
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,698.01,533.85
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,646.54,498.35
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,584.78,455.15
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,524.35,410.8
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,446.72,351.47
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,373.36,293.11
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,281.72,218.7
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,203.39,150.84
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,98.3,15.14
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,12.39,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.15,9.01
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,30.64,20.14
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,39.56,28.33
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,43.97,32.37
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,48.17,36.0
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,50.49,37.86
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,52.64,39.5
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,78.75,43.4
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,133.35,73.05
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,183.46,108.56
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,236.34,151.02
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,289.5,196.22
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,344.0,242.71
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,402.59,290.98
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,455.72,333.95
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,507.54,375.35
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,558.86,415.1
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,607.47,450.85
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,654.95,484.59
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,698.75,515.73
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,740.73,544.32
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,779.37,568.28
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,815.83,590.52
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,847.53,610.67
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,876.53,629.03
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,901.37,643.42
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,923.2,655.88
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,939.61,666.29
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,952.74,674.78
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,961.07,680.4
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,965.99,684.06
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,964.09,683.62
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,958.78,681.26
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,944.21,673.76
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,926.71,664.55
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,766.11,560.79
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,577.83,427.54
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,574.47,428.1
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,555.2,416.49
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,479.15,363.35
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,418.35,320.11
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,368.83,284.3
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,319.92,248.15
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,281.48,219.87
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,242.88,190.63
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,313.36,248.19
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,372.98,293.08
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,283.45,219.65
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,202.11,148.98
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,96.31,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.29,9.3
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,34.34,23.11
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,46.85,34.39
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,54.49,41.31
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,61.75,47.64
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,65.98,51.09
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,69.28,53.62
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,119.59,82.94
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,175.8,125.46
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,212.69,150.86
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,252.94,180.23
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,288.22,209.55
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,308.67,226.68
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,354.3,255.84
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,442.75,318.17
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,451.19,327.07
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,442.31,320.81
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,521.82,379.75
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,633.63,459.84
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,636.89,459.19
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,623.13,446.84
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,649.37,465.66
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,675.1,483.62
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,762.47,548.54
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,852.44,610.44
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,821.45,587.41
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,773.05,550.37
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,762.16,543.68
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,753.2,537.71
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,855.52,613.25
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,943.3,672.55
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,615.62,454.74
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,233.58,172.28
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,596.52,448.91
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,913.81,664.37
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,892.05,650.29
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,867.55,637.6
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,784.76,584.24
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,693.96,522.0
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,514.29,393.18
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,333.32,256.72
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,378.11,294.58
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,415.82,325.65
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,369.21,291.12
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,322.84,256.13
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,270.76,215.2
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,220.34,174.13
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,162.13,125.35
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,107.39,77.04
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,50.8,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,12.39,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.46,7.65
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,32.01,21.23
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.03,31.28
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,50.05,37.59
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,56.56,43.21
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,59.99,45.99
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,63.17,48.45
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,85.04,51.28
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,131.18,74.43
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,178.77,107.17
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,229.4,146.27
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,280.38,187.97
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,337.76,234.51
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,388.94,275.98
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,440.52,316.73
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,490.35,355.81
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,540.09,393.84
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,587.62,429.77
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,634.12,464.22
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,676.76,495.08
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,717.96,524.43
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,686.82,497.88
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,634.82,456.46
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,741.12,535.96
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,849.75,610.98
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,833.18,598.23
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,800.04,572.2
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,662.02,477.72
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,505.19,366.77
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,733.91,536.07
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,937.74,673.54
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,767.29,557.26
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,571.53,416.58
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,752.12,551.76
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,901.02,654.66
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,878.61,640.83
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,858.11,629.89
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,824.27,609.23
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,788.57,587.27
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,746.18,560.89
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,702.61,533.33
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,649.8,498.04
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,596.93,461.76
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,532.17,415.4
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,464.5,365.45
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,391.46,308.78
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,323.14,253.57
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,237.68,183.56
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,161.42,115.87
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,75.91,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.67,6.57
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.44,21.51
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.62,32.59
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,52.35,39.53
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,59.69,45.88
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,63.37,48.89
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,66.4,51.22
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,86.85,53.72
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,132.45,76.59
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,178.86,108.72
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,228.73,148.14
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,279.23,190.79
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,336.3,238.87
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,386.77,281.15
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,438.64,323.65
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,488.97,364.56
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,539.16,404.34
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,586.41,440.21
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,634.7,475.78
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,677.24,507.25
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,718.21,536.99
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,688.6,509.9
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,637.34,466.82
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,740.67,546.39
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,846.07,622.2
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,869.88,637.74
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,890.97,652.06
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,906.5,662.53
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,918.99,671.1
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,926.37,676.72
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,938.19,685.45
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,936.69,685.2
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,931.94,683.03
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,915.02,673.18
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,895.25,661.56
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,872.45,648.75
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,851.92,637.5
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,822.23,618.68
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,790.12,598.17
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,747.81,571.09
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,704.29,542.8
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,654.08,508.32
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,603.52,472.94
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,539.61,425.92
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,477.34,378.52
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,402.13,319.51
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,328.63,259.74
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,242.39,188.02
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,165.95,117.99
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,59.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.88,5.48
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.48,19.82
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.57,29.95
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,57.32,43.89
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,80.77,64.19
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,62.02,47.94
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,57.32,43.69
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,76.58,45.5
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,122.92,67.99
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,169.82,100.29
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,225.07,144.16
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,276.66,188.26
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,329.79,234.17
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,374.27,276.12
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,398.33,297.92
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,451.66,339.05
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,539.9,407.76
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,519.39,391.13
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,478.35,356.53
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,584.07,439.95
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,717.62,542.03
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,663.75,497.04
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,584.88,433.09
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,522.3,387.48
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,450.94,334.6
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,551.57,408.84
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,653.12,481.59
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,799.18,593.23
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,928.59,684.31
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,935.62,688.79
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,939.31,691.91
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,937.15,692.69
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,931.66,691.41
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,919.81,684.55
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,904.91,675.77
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,883.41,663.27
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,866.81,654.25
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,835.92,634.3
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,802.8,612.81
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,612.1,476.08
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,412.08,322.05
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,537.27,424.08
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,622.75,491.54
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,560.71,445.99
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,500.22,399.99
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,426.36,340.75
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,356.72,282.7
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,266.6,207.14
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,186.28,130.53
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,68.5,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.1,4.36
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.34,18.83
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.08,28.67
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,46.57,34.63
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,51.86,39.33
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,85.84,68.34
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,125.07,101.16
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,147.96,112.86
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,177.68,133.24
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,207.83,151.31
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,249.17,179.18
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,288.0,210.3
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,326.81,241.37
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,364.93,267.89
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,433.09,319.82
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,483.66,361.13
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,537.52,403.78
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,531.45,398.01
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,508.07,376.98
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,546.58,405.34
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,591.63,437.85
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,613.22,454.13
