Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,635.48,471.03
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,404.19,303.9
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,150.22,110.55
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,196.68,146.33
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,243.8,181.87
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,369.02,275.49
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,494.36,366.4
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,435.38,323.36
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,374.76,279.2
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,503.79,376.25
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,623.5,463.49
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,465.86,349.04
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,283.09,212.61
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,268.51,202.56
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,253.82,191.98
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,465.64,357.19
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,644.65,490.8
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,567.77,435.5
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,506.06,391.36
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,321.72,251.29
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,139.56,106.4
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,309.09,246.03
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,440.71,349.11
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,364.59,288.29
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,293.74,230.65
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,209.1,160.58
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,132.98,89.17
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,44.48,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.48,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,18.31,3.7
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,35.21,23.66
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,49.45,36.63
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,59.7,45.8
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,69.42,54.2
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,76.3,59.92
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,82.76,65.09
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,126.41,91.24
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,170.27,121.72
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,202.25,147.9
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,225.1,168.13
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,269.87,198.5
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,327.88,240.29
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,339.91,251.95
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,339.98,253.08
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,412.33,306.67
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,533.72,397.47
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,580.57,432.28
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,626.8,466.06
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,670.09,497.67
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,711.96,527.65
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,671.57,493.24
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,609.07,442.6
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,593.19,431.19
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,574.21,417.19
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,729.5,533.45
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,885.19,642.39
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,900.46,651.43
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,912.69,659.7
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,827.39,600.89
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,726.49,527.29
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,827.41,603.25
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,912.94,662.78
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,900.18,654.46
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,884.41,645.1
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,865.69,633.56
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,839.58,617.2
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,807.14,596.99
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,772.66,575.33
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,729.14,547.79
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,684.54,519.14
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,630.73,482.42
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,576.94,444.46
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,511.23,397.03
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,443.72,346.78
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,368.84,288.8
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,299.13,232.53
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,212.89,161.63
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,133.65,85.54
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,45.55,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.32,2.31
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.99,20.0
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,44.03,31.85
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,52.93,39.82
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,61.39,47.13
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,66.81,51.62
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,70.96,54.87
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,86.29,55.68
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,130.96,76.4
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,177.18,107.38
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,226.86,145.79
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,276.83,187.22
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,328.67,230.62
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,379.43,272.38
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,435.46,316.97
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,485.25,356.6
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,535.0,395.16
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,581.79,429.95
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,627.83,463.24
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,626.1,459.05
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,605.87,440.78
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,689.44,503.35
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,784.0,570.98
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,815.04,590.66
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,843.67,609.19
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,866.68,624.38
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,886.84,637.83
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,902.66,648.21
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,915.42,656.73
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,882.58,635.16
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,838.6,602.71
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,803.72,580.92
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,766.56,557.28
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,690.45,505.28
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,624.93,459.51
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,393.58,294.78
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,158.99,117.63
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,154.16,114.66
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,149.48,111.39
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,156.75,117.73
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,164.58,124.53
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,144.17,109.18
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,123.88,93.73
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,103.61,78.09
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,83.15,61.95
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,63.58,46.17
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,43.67,29.8
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,27.4,16.17
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.05,2.27
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.2,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,31.77,20.69
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,51.47,38.3
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,69.03,53.86
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,87.44,69.84
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,107.07,86.34
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,119.83,96.67
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,124.88,92.32
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,153.87,103.63
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,204.87,144.12
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,246.46,179.29
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,282.49,206.82
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,318.86,234.37
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,324.32,239.83
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,328.7,243.4
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,327.16,242.18
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,322.84,238.67
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,343.42,252.79
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,364.43,266.92
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,359.04,262.72
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,352.51,257.82
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,463.34,337.58
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,582.49,419.85
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,635.92,456.67
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,691.78,495.31
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,774.28,553.67
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,858.72,611.93
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,872.89,620.52
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,884.3,628.13
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,890.57,633.35
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,893.9,636.64
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,887.99,634.21
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,879.16,630.11
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,873.61,628.78
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,864.48,625.15
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,840.2,612.45
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,813.52,598.18
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,780.64,578.42
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,745.72,557.09
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,700.1,528.46
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,653.57,498.27
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,594.1,457.15
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,540.91,419.46
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,475.01,371.38
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,411.73,323.64
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,334.65,263.41
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,263.13,205.26
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,171.09,129.3
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,91.98,50.42
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,33.13,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.53,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.72,0.02
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,31.06,20.13
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.7,33.52
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,55.33,42.21
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,64.48,50.18
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,69.08,53.89
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,72.89,56.76
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,111.94,80.35
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,174.39,125.54
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,206.37,149.78
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,233.99,172.07
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,274.01,201.16
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,319.2,234.51
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,356.3,258.8
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,432.39,314.59
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,448.38,329.7
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,448.32,329.81
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,484.87,355.56
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,518.98,379.07
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,424.52,311.62
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,316.3,232.39
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,238.18,175.3
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,157.75,115.23
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,424.65,314.95
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,701.33,506.1
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,786.48,566.69
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,873.3,627.74
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,887.55,636.85
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,898.85,644.85
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,765.58,553.25
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,610.7,442.58
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,762.73,555.52
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,895.61,648.62
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,882.92,641.06
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,867.27,632.9
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,842.31,619.48
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,814.94,604.38
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,667.75,502.24
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,521.52,395.47
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,597.51,457.53
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,654.74,504.42
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,592.24,459.86
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,536.72,419.86
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,470.31,370.62
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,406.63,321.82
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,327.17,258.81
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,253.86,198.49
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,163.19,122.98
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,83.32,39.92
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,29.68,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.9,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.27,21.79
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.02,37.02
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,59.98,45.98
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,71.24,55.74
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,78.16,61.38
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,84.67,66.47
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,97.97,68.07
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,141.06,88.05
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,184.77,116.92
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,232.12,153.2
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,279.72,191.98
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,329.57,233.0
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,358.46,261.86
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,371.77,275.01
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,371.78,275.69
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,371.52,275.47
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,474.88,353.16
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,617.81,457.94
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,584.72,430.98
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,530.45,387.96
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,570.45,416.93
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,612.67,446.79
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,719.77,527.29
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,833.53,608.96
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,857.75,623.0
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,879.37,635.96
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,748.31,544.02
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,590.23,428.13
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,761.78,556.48
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,915.83,663.8
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,770.33,562.75
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,600.27,439.45
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,590.68,435.08
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,579.77,428.99
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,525.61,391.72
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,471.38,353.86
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,627.09,474.26
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,749.41,565.8
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,703.8,535.5
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,657.27,505.11
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,602.27,466.35
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,542.39,423.15
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,475.67,373.7
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,411.76,324.69
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,334.63,263.52
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,263.29,204.76
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,178.52,133.48
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,84.35,32.78
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,30.57,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,26.12,15.82
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,35.28,24.46
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,40.33,29.14
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,45.14,33.38
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,55.25,41.97
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,86.24,68.13
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,124.23,94.57
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,171.25,128.32
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,200.47,146.18
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,239.43,172.54
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,276.47,202.01
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,313.41,231.41
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,344.54,256.23
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,364.47,271.73
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,344.29,256.98
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,321.42,239.47
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,403.63,299.85
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,499.39,368.76
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,511.53,376.9
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,521.69,383.74
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,568.92,418.16
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,619.31,454.44
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,541.35,397.7
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,453.01,332.76
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,673.08,500.65
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,888.53,651.78
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,719.99,532.03
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,508.8,373.64
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,731.31,542.67
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,920.94,675.07
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,918.03,672.45
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,911.85,669.12
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,715.76,533.51
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,491.18,365.82
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,414.56,311.81
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,350.87,265.39
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,249.79,189.5
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,142.59,106.76
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,179.35,136.8
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,229.32,176.86
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,202.85,156.67
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,176.3,136.27
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,327.13,260.85
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,452.09,359.37
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,371.86,294.52
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,296.93,232.25
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,198.86,149.12
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,103.51,28.68
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,36.13,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.14,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.97,18.8
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,40.37,28.63
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,47.53,35.23
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,54.42,41.35
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,55.55,42.23
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,56.72,43.04
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,98.38,70.36
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,161.34,113.25
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,193.77,140.79
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,211.89,159.22
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,223.28,167.94
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,232.76,175.03
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,298.7,218.34
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,430.44,315.11
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,381.42,284.1
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,312.18,232.67
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,330.64,245.81
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,349.4,258.85
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,431.39,319.16
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,517.66,381.51
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,579.24,426.49
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,647.47,475.82
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,744.32,550.56
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,844.46,621.92
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,867.62,636.98
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,887.69,650.48
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,675.51,501.99
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,419.64,309.07
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,687.66,513.83
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,924.21,678.6
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,921.56,676.13
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,915.58,673.18
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,720.07,537.98
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,496.45,370.36
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,539.21,405.55
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,592.04,446.52
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,571.12,433.15
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,548.01,418.44
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,609.12,468.66
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,652.0,504.67
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,593.57,462.43
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,530.51,416.15
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,462.01,364.65
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,396.82,313.96
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,312.66,246.5
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,235.91,182.9
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,140.36,102.87
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,46.94,1.52
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,17.63,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,9.05,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,15.86,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,29.21,18.0
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.77,30.49
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,50.99,38.0
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,58.83,44.93
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,63.1,48.49
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,66.21,50.91
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,109.71,80.98
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,161.51,122.07
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,192.76,141.54
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,242.18,175.66
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,257.22,190.23
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,270.41,202.45
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,319.5,237.72
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,384.35,285.09
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,415.11,308.41
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,453.37,337.02
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,525.1,391.72
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,620.86,464.08
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,663.79,495.71
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,705.17,525.8
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,744.01,553.61
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,781.75,579.12
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,812.47,599.53
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,840.56,618.12
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,779.29,572.03
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,694.34,505.37
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,810.11,593.28
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,911.5,663.52
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,917.16,667.14
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,919.51,669.38
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,916.54,668.02
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,910.32,664.67
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,900.64,659.2
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,880.64,646.99
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,857.13,632.31
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,830.96,615.89
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,799.96,596.42
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,763.21,572.91
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,717.93,543.71
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,671.69,513.4
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,612.73,473.27
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,554.53,431.86
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,485.25,380.45
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,415.22,326.73
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,330.61,259.44
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,253.43,195.7
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,162.45,118.32
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,59.67,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.46,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,32.41,20.58
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,49.93,36.64
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,59.12,45.0
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,69.35,53.9
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,71.27,55.44
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,72.92,56.6
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,79.84,62.24
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,124.39,73.42
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,167.98,100.35
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,217.01,137.31
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,268.6,180.08
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,326.95,228.68
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,378.31,271.61
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,431.43,315.09
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,482.51,356.78
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,533.35,397.2
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,584.82,436.26
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,632.39,471.54
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,675.92,503.9
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,717.76,534.4
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,755.81,559.96
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,791.66,582.82
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,822.7,603.46
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,851.08,622.29
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,874.58,636.82
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,895.05,649.37
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,910.08,659.48
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,921.86,667.59
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,927.12,671.57
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,929.02,673.52
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,925.62,673.26
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,926.45,675.97
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,912.57,667.96
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,895.58,658.08
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,871.67,643.4
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,845.02,626.94
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,808.98,604.04
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,775.13,582.56
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,729.81,553.37
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,683.48,523.04
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,624.78,483.11
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,566.72,442.16
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,496.83,390.83
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,429.47,339.35
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,338.99,267.15
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,260.39,201.73
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,165.37,119.71
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,58.48,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.81,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,32.74,20.72
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.0,38.34
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,65.32,50.36
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,74.71,58.7
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,78.25,61.63
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,81.65,64.26
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,88.8,69.94
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,131.26,80.89
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,172.48,106.03
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,219.37,141.04
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,269.38,182.15
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,321.5,225.64
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,371.71,267.39
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,428.25,313.13
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,478.32,353.92
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,528.34,393.66
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,575.94,429.94
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,623.41,465.15
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,667.15,497.53
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,709.03,527.91
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,749.03,555.43
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,787.77,580.3
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,819.4,601.34
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,848.32,620.56
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,871.77,634.84
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,892.15,647.1
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,907.6,657.22
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,919.75,665.31
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,925.72,669.73
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,928.27,672.1
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,925.1,671.99
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,918.58,669.83
