Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,904.42,661.69
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,894.7,656.68
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,870.91,643.36
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,844.36,628.23
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,810.88,607.06
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,775.27,584.32
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,730.44,555.4
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,688.31,527.98
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,632.69,489.42
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,577.42,450.27
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,509.08,400.51
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,443.2,350.3
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,358.34,282.29
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,279.63,216.5
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,179.05,128.2
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,56.6,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,12.06,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,29.4,18.06
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,46.55,33.92
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,64.59,49.82
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,82.09,64.89
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,99.01,79.07
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,115.35,92.42
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,78.91,61.58
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,38.1,25.5
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,123.65,85.37
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,231.18,160.43
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,265.89,183.27
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,314.51,219.95
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,357.92,261.3
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,378.86,281.75
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,435.85,324.51
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,520.69,389.26
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,567.47,424.76
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,613.73,459.16
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,655.92,490.77
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,696.59,520.76
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,735.61,549.55
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,774.15,576.0
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,728.23,540.02
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,660.58,486.34
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,771.39,570.77
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,876.64,643.7
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,730.11,540.26
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,550.47,405.57
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,659.99,487.66
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,770.81,567.08
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,782.89,577.71
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,792.26,587.3
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,658.97,492.21
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,526.53,395.14
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,519.89,392.66
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,511.55,388.39
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,469.56,358.61
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,427.31,328.37
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,568.45,440.97
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,671.46,520.47
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,612.13,477.96
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,553.7,435.76
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,485.83,385.01
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,420.5,334.12
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,334.06,264.43
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,253.75,197.0
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,160.81,113.07
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,43.85,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,25.34,14.86
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,37.47,26.53
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,46.29,34.63
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,53.39,40.96
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,56.62,43.62
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,59.69,45.98
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,63.08,48.62
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,109.62,61.39
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,158.02,92.0
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,209.31,131.25
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,266.27,177.84
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,319.52,222.21
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,371.85,265.65
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,424.87,308.55
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,475.89,349.44
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,526.73,389.02
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,575.08,424.89
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,622.51,458.95
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,665.98,490.26
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,707.66,519.65
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,748.32,547.06
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,787.83,571.91
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,733.51,531.57
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,656.02,472.57
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,670.92,483.0
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,684.87,492.04
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,598.21,431.88
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,504.78,366.12
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,590.79,429.28
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,679.29,491.78
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,816.7,591.82
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,923.44,662.54
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,907.48,652.96
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,888.55,642.76
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,872.63,634.1
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,846.73,618.93
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,814.28,599.87
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,779.53,579.07
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,735.37,551.59
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,689.93,522.76
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,639.22,488.84
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,585.34,451.71
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,517.73,403.53
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,452.55,354.36
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,370.22,288.82
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,293.97,225.01
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,189.97,129.5
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,63.86,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,24.48,13.94
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,35.16,24.36
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,41.09,29.89
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,46.72,34.9
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,49.93,37.52
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,52.94,39.85
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,54.73,41.13
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,102.75,54.44
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,158.24,89.93
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,210.66,129.81
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,263.21,172.95
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,317.37,218.09
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,370.21,261.96
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,423.44,305.03
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,475.28,346.48
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,530.26,388.84
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,578.22,424.54
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,625.06,458.43
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,610.67,445.9
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,575.49,417.43
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,672.19,490.62
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,781.71,568.8
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,734.12,532.01
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,664.54,478.73
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,776.36,561.15
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,882.47,632.1
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,896.67,640.53
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,907.59,647.84
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,911.78,651.49
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,912.63,653.2
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,915.13,657.01
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,907.46,654.41
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,892.26,645.83
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,874.03,635.44
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,849.27,620.83
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,821.85,604.5
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,788.79,584.31
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,750.36,560.32
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,704.64,531.43
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,658.01,501.38
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,598.73,460.57
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,540.2,418.36
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,469.89,367.12
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,402.28,315.63
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,312.18,243.77
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,233.93,178.48
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,142.47,92.71
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,30.63,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,26.2,15.05
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,38.34,26.88
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,46.36,34.23
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,54.52,41.41
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,57.29,43.73
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,59.95,45.82
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,61.61,46.97
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,106.98,59.65
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,177.94,116.96
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,229.1,164.23
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,246.83,181.08
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,253.67,188.68
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,307.03,226.13
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,377.15,275.88
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,430.99,314.39
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,520.49,379.94
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,520.22,378.54
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,499.32,360.58
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,500.7,361.42
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,498.43,359.26
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,542.86,390.41
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,589.81,422.6
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,605.65,433.36
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,620.81,443.93
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,649.28,462.97
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,674.3,479.57
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,641.95,458.27
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,613.23,439.4
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,553.82,399.29
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,481.91,349.81
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,534.06,388.64
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,575.2,419.02
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,608.78,444.61
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,628.1,460.76
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,638.74,472.08
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,658.3,489.47
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,700.92,524.82
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,738.55,553.75
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,692.64,524.22
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,645.88,494.12
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,586.46,453.34
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,527.93,411.01
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,457.22,358.06
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,389.42,305.28
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,300.42,234.01
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,223.46,169.52
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,123.86,75.57
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,12.39,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,24.22,13.24
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.58,26.08
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.01,33.76
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,54.65,41.33
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,57.81,43.99
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,60.84,46.38
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,97.08,76.58
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,161.93,117.86
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,163.5,105.8
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,203.58,126.22
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,264.37,183.29
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,304.92,222.23
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,334.01,245.9
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,350.59,259.25
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,380.43,281.55
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,410.61,303.78
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,447.22,329.96
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,485.69,357.19
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,407.14,300.39
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,320.55,236.39
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,330.91,243.72
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,343.06,252.03
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,496.78,365.42
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,661.36,481.9
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,676.07,491.67
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,689.74,501.61
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,446.03,330.09
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,187.99,137.99
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,556.73,420.36
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,896.49,654.48
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,578.8,433.29
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,220.02,162.5
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,426.62,321.04
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,627.63,467.31
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,508.01,381.02
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,390.24,294.65
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,588.25,448.71
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,736.28,558.18
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,690.71,527.38
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,644.28,496.67
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,590.1,458.78
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,536.04,419.36
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,466.75,366.72
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,400.31,314.29
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,318.67,248.07
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,243.41,184.15
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,129.85,73.39
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,27.0,15.28
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,44.67,32.13
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,60.63,46.35
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,76.0,59.71
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,83.23,65.65
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,92.96,73.43
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,99.23,78.26
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,137.5,89.9
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,179.31,115.12
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,224.85,147.97
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,271.03,184.46
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,319.53,223.65
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,355.22,256.14
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,379.25,277.22
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,406.54,298.29
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,436.12,320.28
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,363.1,267.81
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,283.19,208.68
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,346.13,254.94
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,415.53,304.64
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,565.89,415.94
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,737.49,537.35
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,676.28,490.65
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,595.86,430.99
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,493.94,359.02
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,379.53,276.25
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,495.93,361.4
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,609.34,441.32
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,579.28,419.93
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,547.74,398.2
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,683.87,500.1
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,818.74,597.37
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,817.74,598.01
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,809.84,595.22
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,781.53,577.51
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,751.02,558.2
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,708.85,531.14
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,670.73,506.35
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,621.88,473.47
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,572.93,439.85
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,517.34,400.98
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,462.42,361.31
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,392.35,307.81
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,325.93,255.31
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,251.02,194.49
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,172.01,128.7
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,84.58,40.56
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,11.44,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,23.08,12.02
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,36.1,24.78
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,44.59,32.53
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,53.18,40.07
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,56.86,43.08
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,60.34,45.75
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,62.0,46.89
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,102.76,57.25
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,150.69,85.63
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,201.45,122.93
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,252.14,163.64
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,309.43,210.17
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,360.59,251.54
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,412.45,292.4
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,462.56,331.45
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,512.57,369.25
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,559.68,403.12
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,605.72,435.11
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,648.52,464.9
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,689.75,492.92
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,727.76,518.27
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,764.76,541.11
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,794.96,560.37
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,822.47,578.01
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,845.09,592.16
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,864.68,604.49
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,879.36,614.4
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,890.81,622.49
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,896.05,626.89
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,897.92,629.42
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,893.42,628.78
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,885.65,626.22
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,877.2,623.3
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,858.85,614.11
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,834.28,601.66
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,807.05,587.39
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,772.28,566.74
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,735.45,544.48
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,693.51,518.7
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,647.16,489.29
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,590.7,450.95
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,534.81,411.17
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,463.64,359.23
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,395.53,307.13
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,310.61,239.05
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,232.76,173.13
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,113.57,45.42
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,21.11,10.25
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,32.92,22.06
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,39.41,28.08
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,45.56,33.55
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,49.24,36.6
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,52.7,39.31
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,54.39,40.52
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,95.25,50.77
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,144.45,79.45
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,201.16,120.64
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,252.37,161.56
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,305.25,204.85
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,347.73,244.82
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,368.77,264.72
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,403.12,290.15
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,437.83,315.36
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,509.1,367.21
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,604.49,435.76
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,647.19,465.75
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,688.21,494.46
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,647.87,462.42
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,584.02,413.78
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,698.03,496.91
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,814.81,575.92
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,602.95,433.5
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,350.13,251.54
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,623.75,453.09
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,885.99,626.2
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,890.82,627.61
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,892.33,629.83
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,887.29,627.54
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,879.0,623.39
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,603.53,440.81
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,284.27,208.11
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,563.86,419.99
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,786.33,575.57
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,749.46,551.02
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,710.87,527.42
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,662.94,497.28
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,614.38,465.98
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,555.33,424.58
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,497.06,382.49
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,420.67,325.69
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,353.45,273.41
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,269.83,206.47
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,194.45,142.78
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,96.0,24.82
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,23.54,11.81
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,37.76,26.07
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,47.75,35.16
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,57.28,43.54
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,62.94,48.35
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,67.94,52.42
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,70.4,54.22
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,107.49,63.51
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,153.06,90.16
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,201.83,125.97
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,251.31,166.02
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,302.78,208.69
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,353.34,250.31
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,404.56,291.47
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,457.76,333.28
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,506.56,370.7
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,552.29,404.0
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,597.18,435.44
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,638.87,463.15
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,679.13,488.72
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,719.48,513.98
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,758.22,535.87
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,788.35,552.81
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,815.77,567.86
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,838.49,579.83
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,858.22,589.93
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,776.13,537.81
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,668.4,464.48
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,679.86,475.04
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,689.89,483.39
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,739.14,518.77
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,777.1,546.61
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,822.71,580.82
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,851.3,601.09
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,799.3,570.05
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,742.94,536.47
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,740.08,537.49
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,726.35,530.81
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,683.67,505.24
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,636.74,476.35
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,579.61,438.46
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,523.14,398.88
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,451.54,347.34
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,383.23,295.55
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,296.32,226.35
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,217.06,158.71
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,104.12,7.91
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,20.75,9.41
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,33.17,22.08
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,39.65,28.12
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,45.81,33.59
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,47.89,35.28
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,49.93,36.8
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,51.42,37.86
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,90.19,46.95
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,144.68,79.13
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,196.72,117.24
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,248.91,159.41
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,302.65,203.86
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,355.6,247.57
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,409.04,290.57
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,464.84,334.63
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,515.27,373.63
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,563.07,409.03
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,609.73,442.49
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,652.84,474.06
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,694.12,503.77
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,731.47,529.07
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,766.58,551.28
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,797.31,571.32
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,825.24,589.57
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,848.03,603.67
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,867.7,615.82
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,881.49,625.21
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,891.93,632.62
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,897.19,637.27
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,899.03,639.89
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,894.24,639.39
