Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,886.11,636.88
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,871.49,628.97
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,853.77,619.15
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,836.0,610.31
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,808.71,595.09
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,773.31,573.11
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,735.94,549.59
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,689.78,520.0
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,646.1,491.62
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,588.27,451.33
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,531.19,409.86
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,459.48,356.66
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,391.13,303.44
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,301.73,230.97
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,220.67,160.09
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,105.92,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,20.51,8.98
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,31.43,20.7
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,37.57,26.47
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,43.43,31.7
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,45.26,33.21
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,47.08,34.56
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,48.37,35.46
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,91.35,47.95
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,141.46,75.84
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,194.47,114.14
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,247.85,157.12
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,302.69,202.41
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,362.13,250.91
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,415.96,294.32
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,467.68,335.74
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,518.83,375.61
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,567.13,411.8
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,614.12,446.02
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,657.9,477.56
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,699.79,507.07
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,737.39,532.05
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,772.55,553.85
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,803.49,573.56
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,831.6,591.4
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,854.28,605.78
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,873.76,618.2
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,888.61,627.79
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,900.07,635.39
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,904.95,638.17
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,906.36,638.95
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,901.01,637.33
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,892.25,633.73
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,878.44,626.24
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,855.43,612.97
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,829.76,598.07
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,801.46,581.42
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,764.59,558.99
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,729.54,537.58
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,681.64,507.43
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,633.02,476.19
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,573.47,436.13
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,514.86,394.38
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,441.14,340.13
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,370.9,285.89
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,280.24,213.0
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,198.36,141.41
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,93.29,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,23.47,10.69
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,38.71,26.76
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,51.06,37.91
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,62.81,48.21
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,69.07,53.43
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,75.02,58.15
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,108.03,85.35
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,153.06,111.33
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,180.12,126.46
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,221.5,154.42
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,259.65,184.39
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,296.72,213.76
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,316.55,231.05
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,321.21,235.86
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,365.5,267.5
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,414.04,301.81
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,455.63,331.0
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,497.24,359.99
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,586.34,426.29
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,694.54,505.0
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,733.37,531.36
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,771.27,556.13
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,801.4,576.16
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,828.74,594.44
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,796.97,572.72
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,748.03,536.45
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,829.1,596.6
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,897.75,642.3
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,744.49,538.96
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,560.23,406.08
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,742.1,541.62
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,891.03,643.59
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,606.17,449.35
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,272.35,200.95
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,574.07,432.87
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,813.38,602.47
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,778.1,578.53
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,740.72,554.99
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,696.98,527.26
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,648.99,495.91
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,590.97,455.49
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,533.62,413.3
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,459.87,357.84
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,389.53,302.37
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,299.27,229.02
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,217.44,154.37
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,82.99,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,20.04,7.98
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,33.58,22.64
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,41.41,29.97
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,48.82,36.62
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,54.03,41.03
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,58.91,44.98
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,61.1,46.5
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,95.3,53.83
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,144.5,81.23
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,196.27,118.54
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,257.17,175.06
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,298.7,214.89
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,340.08,242.46
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,411.07,294.68
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,461.54,335.41
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,511.8,375.01
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,558.85,410.51
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,604.68,444.07
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,647.43,475.57
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,688.51,505.26
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,724.3,529.83
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,757.37,552.09
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,786.86,572.03
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,813.72,589.91
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,834.46,602.89
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,852.11,613.93
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,863.98,622.23
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,872.63,628.6
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,725.23,527.42
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,553.32,402.8
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,716.53,525.24
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,859.54,626.28
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,835.38,610.66
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,808.71,594.55
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,779.38,577.51
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,747.81,558.78
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,706.11,531.71
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,663.1,502.89
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,606.53,464.44
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,555.24,428.76
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,492.12,383.2
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,431.02,337.61
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,357.39,280.26
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,288.27,224.47
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,193.13,146.93
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,115.58,78.37
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,40.35,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,17.58,5.78
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,34.81,23.39
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,44.16,32.0
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,53.09,39.92
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,54.91,41.52
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,55.8,42.14
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,91.96,72.62
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,151.13,111.31
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,166.24,122.82
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,178.04,134.52
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,224.08,167.51
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,270.38,200.9
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,290.23,216.33
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,313.7,234.03
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,318.27,237.69
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,320.2,239.12
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,435.44,326.47
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,597.11,446.88
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,588.19,437.81
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,559.56,413.37
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,578.63,426.31
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,596.49,437.98
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,699.3,517.06
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,804.77,593.78
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,750.86,552.21
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,673.21,491.49
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,678.18,495.96
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,681.66,499.04
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,788.57,580.38
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,872.39,639.86
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,873.61,641.1
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,865.37,636.66
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,848.85,627.02
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,829.33,615.45
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,803.39,600.35
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,774.92,583.45
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,738.21,559.63
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,703.52,537.04
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,545.69,423.07
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,394.18,307.41
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,451.48,354.47
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,488.72,384.2
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,413.79,325.33
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,342.74,267.62
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,249.19,190.29
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,168.76,113.31
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,60.99,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,17.2,5.04
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,34.05,22.7
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,43.83,31.76
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,53.16,40.14
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,58.48,44.75
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,62.37,47.94
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,94.98,75.32
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,137.81,104.92
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,161.86,122.47
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,187.3,141.19
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,211.01,146.51
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,294.06,202.7
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,344.5,245.39
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,396.3,288.61
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,422.62,313.8
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,427.68,319.33
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,460.95,343.75
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,494.65,367.96
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,519.36,386.53
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,544.74,405.53
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,495.07,367.44
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,434.12,320.59
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,612.46,457.63
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,797.7,591.6
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,818.23,604.76
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,835.7,616.95
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,848.73,625.82
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,864.16,636.44
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,867.35,639.14
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,867.2,639.83
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,747.98,556.93
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,617.86,460.14
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,609.22,456.31
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,598.57,450.51
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,676.59,512.89
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,739.55,562.71
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,698.49,534.87
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,656.13,506.18
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,605.02,470.5
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,548.87,430.38
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,485.33,382.61
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,424.13,335.24
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,349.19,276.17
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,279.18,218.89
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,184.55,140.74
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,106.5,67.55
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,37.58,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,18.88,5.48
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,36.74,25.0
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,55.15,41.53
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,73.81,58.0
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,92.05,73.64
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,109.87,88.54
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,116.25,93.67
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,129.9,99.83
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,167.01,125.06
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,214.02,157.13
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,243.68,180.71
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,272.02,203.37
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,316.16,235.4
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,376.56,280.56
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,409.49,306.61
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,440.57,330.66
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,486.33,364.62
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,534.8,400.27
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,577.41,431.52
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,621.15,463.13
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,623.76,463.93
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,619.63,459.83
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,621.62,460.72
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,620.97,459.6
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,632.03,466.81
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,641.99,473.18
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,533.23,395.0
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,417.44,310.16
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,499.69,372.05
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,574.36,426.54
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,542.48,404.3
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,509.55,381.79
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,361.69,274.0
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,216.04,163.6
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,136.87,103.39
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,60.51,43.24
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,34.39,22.35
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.35,1.18
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.42,0.46
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.39
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.36,6.87
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,20.39,12.36
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,27.37,18.59
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,34.35,24.75
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,34.36,24.68
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,34.37,23.28
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,67.48,50.68
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,99.5,76.69
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,116.89,90.58
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,134.36,104.42
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,158.25,123.23
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,182.65,142.35
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,151.02,116.89
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,117.86,90.18
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,139.52,107.21
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,161.46,124.26
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,187.03,144.32
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,213.02,164.61
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,234.63,181.02
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,256.58,197.58
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,241.8,186.06
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,226.64,174.33
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,221.41,170.0
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,216.05,165.58
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,236.13,181.27
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,256.57,197.18
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,261.87,201.47
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,267.29,205.93
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,250.26,193.04
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,233.04,180.02
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,134.84,103.09
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,40.02,26.98
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,38.14,25.62
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,36.27,24.23
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,67.49,49.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,100.16,76.84
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,88.08,67.21
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,75.98,57.49
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,63.34,47.18
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,51.13,37.09
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,39.48,27.36
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,27.84,17.47
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,17.61,8.62
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.4,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.81,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,18.76,4.04
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,36.21,25.09
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,51.74,39.56
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,68.05,54.37
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,81.29,66.06
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,93.98,76.96
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,108.97,89.57
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,136.03,100.84
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,147.58,110.14
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,145.08,113.13
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,188.32,145.8
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,240.77,185.44
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,276.6,212.18
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,315.36,241.13
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,329.98,252.42
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,343.0,262.24
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,423.16,322.25
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,517.27,391.63
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,495.85,374.9
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,466.12,351.8
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,442.51,334.11
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,414.53,312.92
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,495.07,373.56
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,578.53,434.74
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,578.09,433.99
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,576.3,432.83
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,602.17,453.58
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,636.21,479.88
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,638.69,482.49
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,639.71,484.39
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,616.96,468.54
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,592.76,451.78
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,618.47,473.67
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,640.7,492.73
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,561.51,434.18
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,471.46,367.22
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,438.42,344.1
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,404.47,319.6
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,368.96,293.27
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,332.79,265.96
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,411.07,329.56
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,456.8,365.34
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,380.46,303.77
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,308.43,243.99
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,219.32,168.25
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,133.79,66.63
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,48.9,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,13.66,0.6
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,27.69,17.75
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,34.06,24.0
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,40.14,29.61
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,42.98,32.16
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,45.71,34.47
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,52.05,39.82
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,78.27,43.72
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,127.72,68.57
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,180.15,105.9
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,233.73,149.6
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,288.72,196.11
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,347.62,245.63
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,400.98,289.99
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,452.71,332.53
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,503.86,373.32
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,551.78,409.7
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,598.36,443.81
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,641.58,475.7
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,682.81,505.43
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,720.69,531.75
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,756.32,554.7
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,786.66,574.33
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,814.05,592.01
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,836.68,605.98
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,856.06,617.92
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,870.01,627.1
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,880.51,634.24
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,885.08,637.74
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,886.11,639.18
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,881.67,637.3
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,873.81,633.42
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,859.06,625.24
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,841.07,615.1
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,816.55,600.17
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,789.32,583.51
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,761.4,566.87
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,724.93,544.2
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,678.06,514.1
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,630.22,482.63
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,572.63,442.58
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,515.62,400.3
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,444.2,346.08
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,373.45,289.24
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,277.28,208.29
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,182.01,72.85
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,71.26,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,12.84,0.0
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,25.97,16.38
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,31.59,22.02
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,36.98,27.05
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,39.62,29.46
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,46.35,35.32
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,47.85,36.47
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,73.48,40.02
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,124.92,65.58
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,179.22,104.68
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,240.84,155.7
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,297.11,204.54
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,351.98,252.7
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,407.13,300.34
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,460.2,345.3
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,512.55,388.35
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,562.21,428.09
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,610.44,465.54
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,655.51,500.65
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,698.52,533.46
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,736.79,561.21
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,772.31,585.09
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,803.4,606.53
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,831.44,625.85
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,855.13,642.18
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,875.49,656.38
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,889.74,666.23
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,900.43,673.8
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,905.71,678.07
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,907.37,680.06
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,902.93,677.84
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,894.98,673.4
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,879.3,663.82
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,860.42,652.18
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,834.68,636.86
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,806.17,619.57
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,776.73,600.53
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,738.69,575.12
