Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,690.31,541.79
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,640.97,507.05
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,578.97,461.92
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,517.82,414.39
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,445.14,356.28
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,372.81,295.49
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,271.31,207.4
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,169.68,45.96
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,66.46,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,12.45,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,25.16,15.8
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,31.28,21.94
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,37.11,27.42
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,43.61,33.28
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,46.49,35.77
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,48.39,37.29
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,72.99,40.64
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,125.38,66.43
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,180.4,105.77
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,241.7,156.08
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,297.71,204.17
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,352.75,251.81
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,407.81,298.55
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,460.99,343.03
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,513.4,385.52
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,562.58,423.47
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,610.21,458.89
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,654.28,491.49
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,696.25,521.68
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,734.65,547.59
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,770.52,569.77
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,801.18,589.61
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,828.78,607.43
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,851.49,622.77
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,870.84,636.07
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,885.09,645.49
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,895.78,652.79
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,900.12,656.36
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,900.83,657.75
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,895.37,655.87
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,886.37,651.9
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,871.26,644.02
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,852.89,634.09
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,826.69,618.39
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,797.74,600.85
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,767.85,582.53
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,729.49,558.09
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,681.25,526.45
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,632.1,493.38
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,571.66,449.93
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,512.03,404.07
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,438.91,346.92
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,366.49,287.14
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,265.37,199.54
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,162.59,11.54
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,64.0,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.77,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.55,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.18,3.3
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,14.82,7.54
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,19.47,11.71
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,24.12,15.8
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,57.19,44.74
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,88.69,68.25
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,115.82,89.59
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,143.14,110.53
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,199.18,150.81
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,263.13,197.12
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,278.02,209.43
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,294.44,222.52
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,284.67,215.54
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,271.0,205.36
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,274.84,207.73
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,272.93,205.68
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,453.1,343.65
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,674.29,502.59
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,650.84,479.91
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,606.36,444.04
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,615.64,450.43
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,622.97,454.85
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,591.57,431.57
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,550.3,401.72
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,714.87,523.18
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,864.03,622.75
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,867.19,624.3
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,866.88,625.68
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,861.43,624.65
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,852.63,621.57
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,573.17,432.38
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,248.56,187.69
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,371.49,285.83
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,481.26,370.07
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,379.59,293.94
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,281.28,219.03
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,251.43,197.32
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,221.39,174.67
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,189.18,149.35
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,156.89,123.35
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,121.28,94.23
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,85.76,64.45
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,52.38,35.35
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.93,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.15,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,15.01,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,29.66,19.32
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,40.57,29.84
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,49.49,38.08
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,55.2,43.21
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,60.6,47.86
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,62.81,49.47
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,82.42,51.56
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,131.03,74.97
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,182.71,110.74
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,234.56,152.01
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,288.35,196.81
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,345.69,244.77
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,398.43,288.58
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,449.07,329.69
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,499.54,369.46
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,547.41,406.17
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,594.11,440.91
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,636.55,472.7
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,677.28,502.62
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,718.23,531.81
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,758.78,559.53
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,789.17,579.36
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,816.59,597.26
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,838.84,612.26
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,857.78,625.24
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,871.29,634.3
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,881.31,641.25
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,885.07,643.56
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,885.27,643.76
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,878.96,640.67
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,869.22,635.54
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,850.92,625.39
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,836.17,617.71
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,808.55,602.16
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,778.29,584.76
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,739.74,560.29
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,699.32,534.18
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,649.04,500.57
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,602.23,468.66
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,538.89,422.26
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,477.03,375.01
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,397.16,312.49
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,322.17,250.55
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,220.5,161.43
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,114.74,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.63,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.88,18.38
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,38.91,28.11
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,49.64,37.86
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,54.9,42.57
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,59.9,46.85
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,62.14,48.49
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,79.93,50.17
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,125.99,71.01
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,176.18,105.02
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,227.47,145.87
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,285.28,193.83
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,336.66,237.38
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,388.66,280.82
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,439.15,322.81
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,489.38,363.57
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,537.11,400.89
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,584.01,436.58
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,626.43,468.89
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,667.23,499.36
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,638.11,474.82
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,588.15,434.6
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,688.47,511.34
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,793.25,587.78
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,815.12,600.98
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,833.93,612.8
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,846.38,621.39
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,855.5,627.92
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,858.95,631.18
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,859.01,632.38
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,851.77,628.54
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,841.24,622.69
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,823.31,612.27
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,802.41,599.92
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,774.35,583.26
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,747.75,567.54
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,707.6,541.21
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,665.97,513.5
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,614.83,478.26
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,563.43,441.04
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,498.55,392.62
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,435.34,343.64
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,354.78,279.61
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,279.18,216.72
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,185.26,132.92
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,66.36,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,16.63,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,32.44,20.82
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,44.42,32.33
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,56.95,43.6
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,76.44,60.54
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,101.63,81.99
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,114.93,93.13
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,129.44,99.87
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,152.19,116.61
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,176.17,134.44
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,206.61,157.31
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,239.55,182.27
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,205.21,156.37
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,166.45,126.56
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,282.97,215.1
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,417.9,316.4
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,426.33,322.41
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,424.87,320.71
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,477.03,360.02
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,533.5,402.13
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,618.42,467.93
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,714.86,541.19
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,743.44,561.29
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,769.32,579.05
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,696.15,523.09
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,604.98,452.04
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,719.18,540.88
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,828.33,620.1
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,831.66,620.59
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,831.7,619.7
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,824.89,615.53
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,814.91,609.38
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,797.25,598.1
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,776.7,584.96
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,748.52,566.57
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,721.66,549.1
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,683.76,523.94
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,644.34,497.41
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,593.06,461.59
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,541.69,424.0
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,477.97,375.32
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,416.09,326.47
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,336.13,262.65
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,260.87,200.05
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,168.22,116.56
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,50.48,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.68,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,28.94,17.76
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,39.77,28.21
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,50.12,37.55
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,55.65,42.46
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,59.38,45.62
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,62.06,47.73
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,76.96,49.07
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,146.24,96.83
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,202.28,146.4
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,218.79,148.28
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,277.06,186.69
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,327.63,228.91
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,379.13,271.17
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,429.07,312.45
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,478.77,352.48
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,525.39,388.46
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,571.03,422.57
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,612.8,453.83
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,653.06,483.25
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,690.11,509.28
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,725.39,533.57
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,753.91,552.55
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,779.57,569.54
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,800.5,582.24
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,818.31,592.92
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,830.05,600.9
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,838.44,606.86
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,841.7,609.99
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,841.59,611.09
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,834.65,607.86
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,830.43,606.61
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,813.65,597.09
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,793.82,585.66
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,767.25,570.52
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,738.19,553.56
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,699.49,528.81
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,659.09,502.46
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,612.72,471.21
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,563.12,436.39
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,500.61,389.98
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,439.86,343.02
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,359.41,279.47
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,284.54,217.24
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,183.42,123.56
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,60.35,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.89,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,27.38,16.27
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,37.08,25.79
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,47.38,35.03
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,48.47,36.13
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,49.78,37.22
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,51.79,38.79
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,65.24,39.69
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,140.84,92.06
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,197.36,143.53
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,211.97,142.1
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,271.48,179.94
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,323.59,224.0
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,381.56,271.94
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,432.56,314.46
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,483.01,355.49
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,530.6,392.64
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,577.26,427.98
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,581.3,430.52
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,568.87,419.77
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,558.43,410.98
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,539.44,395.65
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,563.17,412.91
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,584.88,428.52
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,609.92,446.15
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,634.78,463.59
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,750.65,550.25
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,849.99,618.62
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,752.96,552.14
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,629.49,461.95
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,748.76,552.42
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,837.11,613.82
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,816.7,600.8
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,799.69,590.96
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,772.44,575.32
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,742.67,557.85
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,703.67,532.59
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,663.03,505.81
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,612.67,471.47
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,565.54,438.29
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,500.48,389.82
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,437.56,341.03
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,356.53,276.85
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,281.2,213.99
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,174.71,113.11
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,50.97,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,15.25,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,25.94,15.0
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,33.78,23.0
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,41.24,29.79
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,20.57,12.15
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.34,1.56
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.95,0.35
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.56,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.28,1.95
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,12.99,4.94
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,112.86,68.87
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,264.37,175.94
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,316.62,220.79
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,368.71,265.32
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,423.34,311.29
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,472.65,352.39
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,487.15,365.34
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,484.33,362.62
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,500.65,375.24
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,514.08,385.29
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,516.14,387.02
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,515.14,386.38
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,633.89,479.63
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,759.0,575.39
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,777.14,588.39
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,792.05,599.78
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,541.62,416.24
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,249.66,188.76
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,415.28,318.31
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,579.57,442.39
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,477.28,365.92
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,372.94,286.67
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,446.5,346.73
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,518.49,404.78
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,547.99,431.24
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,584.73,462.97
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,385.05,307.1
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,174.29,136.21
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,150.93,118.16
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,127.73,99.7
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,104.43,80.81
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,81.23,61.6
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,58.61,42.63
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,35.08,22.7
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.04,7.07
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.77,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,15.25,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,26.1,15.59
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,34.89,24.85
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,43.22,32.68
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,47.12,36.34
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,50.9,39.67
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,53.26,41.61
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,63.86,42.21
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,111.64,61.58
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,167.6,99.89
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,224.88,156.88
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,262.47,197.21
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,289.01,220.17
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,304.32,233.4
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,329.72,252.83
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,355.27,272.05
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,446.47,341.61
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,573.37,438.17
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,615.63,469.64
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,656.01,499.22
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,691.97,525.06
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,725.55,548.61
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,754.53,567.84
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,780.65,584.54
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,802.43,598.24
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,821.07,609.84
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,832.87,618.11
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,841.29,624.28
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,844.73,627.59
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,844.74,628.77
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,837.31,624.77
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,826.58,618.72
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,814.92,612.18
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,794.43,599.66
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,765.87,582.73
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,734.81,563.91
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,697.86,539.53
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,659.04,513.42
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,611.52,480.53
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,560.63,443.46
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,497.75,394.72
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,436.56,345.41
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,353.84,278.45
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,277.21,212.79
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,168.62,97.63
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,50.13,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,12.39,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,20.55,10.97
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,28.94,19.74
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,35.22,25.73
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,38.46,28.73
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,41.64,31.48
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,43.43,32.88
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,52.69,40.75
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,124.54,75.37
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,182.06,123.39
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,227.18,160.73
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,273.55,199.96
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,312.6,225.48
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,389.2,283.39
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,442.48,329.18
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,494.95,373.23
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,544.45,413.09
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,592.4,450.51
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,636.83,485.17
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,679.04,517.38
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,679.26,515.15
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,665.61,502.29
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,738.04,558.28
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,809.62,609.99
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,831.56,624.97
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,850.07,638.08
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,863.86,648.12
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,874.07,655.89
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,877.39,659.16
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,877.06,660.16
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,870.81,656.98
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,861.04,651.59
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,843.77,641.16
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,823.34,628.65
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,795.99,611.7
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,772.05,597.1
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,732.42,571.09
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,691.02,543.46
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,639.43,506.91
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,587.29,468.68
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,524.38,419.86
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,460.09,367.95
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,374.56,297.84
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,295.3,228.5
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,146.65,76.42
