Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,22.52,12.38
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,30.15,20.81
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,37.4,27.7
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,41.26,31.25
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,44.97,34.47
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,51.73,40.24
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,59.4,46.64
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,110.33,58.43
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,164.23,93.18
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,218.97,136.11
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,275.25,183.27
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,330.22,229.89
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,390.26,279.55
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,443.12,322.87
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,495.32,364.32
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,544.24,402.03
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,591.67,437.36
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,635.79,470.15
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,677.82,500.65
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,716.38,527.64
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,752.5,552.42
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,782.66,572.15
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,809.73,589.58
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,831.55,603.12
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,849.98,614.56
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,862.43,622.8
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,871.28,628.94
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,874.49,633.0
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,874.09,634.91
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,866.57,631.09
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,855.56,625.23
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,838.83,616.35
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,818.89,605.41
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,796.99,594.31
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,766.45,577.19
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,726.8,552.79
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,685.31,526.47
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,633.26,491.73
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,580.71,454.94
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,517.84,407.4
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,453.32,356.5
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,367.2,287.64
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,287.64,219.07
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,141.41,61.02
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,22.65,12.07
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,30.27,20.67
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,37.52,27.53
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,40.96,30.69
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,44.28,33.55
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,51.0,39.24
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,56.88,44.06
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,107.11,56.28
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,160.36,90.23
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,213.94,131.85
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,268.99,177.59
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,322.98,223.37
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,382.13,272.37
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,434.36,316.09
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,485.94,358.2
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,534.32,396.06
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,581.3,431.66
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,624.66,463.87
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,665.92,493.73
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,703.36,520.6
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,738.3,545.24
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,768.36,565.47
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,795.37,583.33
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,817.22,598.18
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,835.72,610.94
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,848.29,619.94
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,857.32,626.78
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,861.04,629.05
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,861.19,629.15
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,854.51,625.8
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,844.39,620.36
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,825.41,609.15
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,809.35,600.03
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,781.13,583.5
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,750.3,565.1
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,711.25,539.93
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,670.44,513.1
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,618.36,477.91
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,565.85,440.56
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,504.36,394.43
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,441.23,344.89
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,355.88,276.63
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,277.14,208.43
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,135.36,42.25
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,14.3,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.73,13.11
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,34.1,23.59
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,42.99,31.85
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,46.07,34.71
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,49.15,37.32
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,51.26,39.03
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,55.13,42.18
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,107.39,57.77
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,157.99,89.08
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,210.59,129.98
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,264.75,175.39
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,317.68,220.5
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,371.3,265.71
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,426.78,311.86
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,476.96,352.86
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,524.84,390.99
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,571.37,426.97
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,613.9,459.84
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,654.38,490.44
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,690.74,516.63
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,724.56,540.46
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,753.58,560.72
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,779.61,578.2
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,800.92,591.52
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,818.96,602.68
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,830.79,610.44
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,839.15,616.02
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,841.08,616.46
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,839.51,614.76
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,832.46,610.81
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,822.08,604.82
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,809.3,597.36
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,787.88,584.16
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,759.32,567.02
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,728.26,548.05
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,688.04,521.35
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,646.25,493.18
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,597.35,459.95
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,545.29,422.24
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,478.22,371.18
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,413.55,319.86
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,326.96,251.0
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,247.38,182.54
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,120.51,17.8
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,22.03,10.7
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,40.99,29.48
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,58.01,45.02
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,75.83,60.88
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,93.26,76.02
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,110.87,90.94
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,128.03,105.14
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,147.54,113.58
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,166.12,127.26
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,190.69,145.51
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,216.36,164.51
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,237.63,180.16
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,259.13,195.71
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,312.55,233.9
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,378.92,281.2
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,398.86,294.98
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,417.12,307.39
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,349.34,258.95
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,272.57,202.51
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,434.62,324.11
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,615.01,452.29
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,634.31,466.52
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,652.47,481.34
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,721.62,532.75
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,787.8,579.42
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,765.09,563.67
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,731.1,538.83
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,775.25,573.77
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,808.29,597.43
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,799.91,592.53
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,788.35,585.94
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,757.36,566.19
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,728.26,547.8
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,697.24,528.69
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,664.23,507.95
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,622.4,479.09
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,579.45,448.79
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,524.02,408.69
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,469.01,367.73
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,396.71,312.31
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,332.19,260.69
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,250.13,193.58
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,175.93,128.92
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,85.53,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.34,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.48,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.36,6.57
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,22.25,13.66
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,31.09,21.49
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,39.94,29.2
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,33.42,23.45
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,26.91,17.71
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,83.91,63.17
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,136.27,104.66
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,150.71,115.32
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,165.47,126.19
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,233.15,174.17
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,320.81,237.87
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,353.93,263.7
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,386.61,288.91
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,423.6,316.21
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,462.58,344.6
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,533.03,398.18
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,619.61,463.09
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,656.43,489.05
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,690.78,513.13
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,718.43,533.0
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,743.32,549.96
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,763.5,562.41
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,780.66,572.88
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,792.08,580.77
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,800.26,586.68
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,807.01,591.81
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,805.95,591.9
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,798.35,587.86
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,787.54,581.86
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,769.47,571.09
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,748.53,558.48
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,719.11,541.1
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,687.41,521.95
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,649.82,497.6
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,608.04,469.71
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,555.68,432.33
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,503.55,393.83
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,435.68,341.17
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,370.5,288.6
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,283.77,218.47
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,205.08,149.02
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,97.35,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,13.82,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,22.88,10.21
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,33.59,22.77
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,43.87,32.24
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,50.43,38.21
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,55.37,42.54
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,57.55,44.3
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,59.68,45.93
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,122.75,83.62
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,173.64,131.12
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,197.54,149.12
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,221.69,167.52
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,238.56,180.56
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,254.43,192.63
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,307.32,231.43
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,372.9,279.93
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,380.83,285.87
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,385.04,288.65
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,332.38,249.53
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,271.49,203.49
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,414.5,312.07
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,571.8,427.25
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,659.59,494.61
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,746.96,560.69
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,767.5,573.54
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,784.97,584.65
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,796.65,593.05
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,805.03,599.33
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,807.45,600.47
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,806.49,599.47
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,798.05,595.73
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,791.91,593.74
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,772.72,581.76
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,750.72,567.92
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,721.69,548.78
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,690.36,527.93
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,649.07,499.81
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,610.07,472.92
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,557.19,434.43
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,504.56,394.83
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,436.32,341.89
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,370.86,289.0
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,283.52,217.59
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,203.81,145.73
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,95.65,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,13.82,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.93,9.47
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,35.26,23.89
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,47.08,34.66
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,52.91,39.99
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,56.46,43.11
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,59.42,45.53
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,62.27,47.77
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,99.7,55.02
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,147.3,82.49
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,202.58,124.46
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,254.59,167.41
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,304.92,210.3
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,357.05,254.73
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,407.85,297.73
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,461.77,341.84
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,508.96,379.99
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,555.24,416.43
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,596.99,448.44
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,636.73,478.1
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,673.66,505.25
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,708.35,530.22
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,737.48,551.26
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,763.63,569.13
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,784.33,582.04
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,801.74,592.71
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,813.71,600.7
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,822.21,606.64
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,824.46,608.86
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,823.21,608.91
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,815.99,606.09
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,805.43,601.12
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,787.74,590.14
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,767.04,577.15
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,744.06,563.4
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,712.94,543.79
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,673.04,516.73
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,631.64,488.17
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,579.46,450.9
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,527.15,411.47
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,462.89,361.39
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,397.77,308.59
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,309.57,236.53
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,229.44,161.51
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,89.2,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,13.34,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,22.15,8.2
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,34.51,23.2
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,46.36,34.02
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,52.66,39.77
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,56.68,43.29
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,59.22,45.37
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,61.7,47.29
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,96.84,53.16
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,149.19,83.82
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,199.6,121.69
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,251.84,164.8
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,302.34,207.92
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,354.4,252.46
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,409.22,298.59
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,458.88,339.75
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,505.37,377.56
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,550.81,413.53
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,592.91,445.94
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,633.0,475.98
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,669.18,502.63
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,702.86,526.91
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,731.34,547.95
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,756.84,565.48
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,777.29,579.52
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,794.49,591.39
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,805.93,599.39
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,813.94,605.18
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,816.14,605.88
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,814.9,604.39
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,806.8,600.59
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,795.41,594.78
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,782.07,586.79
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,760.42,573.07
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,731.4,554.04
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,699.98,533.24
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,659.67,505.83
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,617.9,476.93
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,568.3,441.9
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,515.87,403.08
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,448.18,350.3
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,383.23,297.43
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,293.88,224.21
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,212.89,146.8
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,81.67,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.67,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.98,1.93
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,28.65,18.25
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,43.74,31.75
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,61.04,46.93
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,78.11,61.65
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,83.83,66.39
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,89.32,70.78
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,127.1,96.13
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,173.99,130.18
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,200.03,149.75
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,226.25,169.78
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,268.25,196.43
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,335.42,244.77
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,374.85,276.57
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,414.15,307.62
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,469.8,350.1
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,538.74,402.66
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,579.83,434.71
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,619.14,464.78
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,655.89,491.84
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,690.61,516.91
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,686.64,511.82
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,669.23,496.91
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,728.67,541.48
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,781.0,578.09
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,690.64,513.28
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,575.57,427.45
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,592.77,441.78
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,608.51,454.48
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,494.03,370.84
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,378.49,284.54
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,360.66,272.53
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,342.24,259.69
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,370.95,283.61
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,386.14,297.32
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,355.64,274.98
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,324.5,251.97
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,288.88,225.31
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,252.76,197.57
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,210.35,163.9
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,177.91,136.95
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,120.89,90.18
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,74.15,47.04
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,27.75,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,10.96,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,19.93,4.95
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,35.52,23.84
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,51.39,38.23
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,65.61,50.81
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,79.3,62.63
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,92.07,73.37
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,104.31,83.42
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,142.37,104.13
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,169.63,125.78
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,205.96,149.79
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,246.75,178.51
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,279.68,197.94
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,341.39,243.08
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,389.77,284.05
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,437.82,323.82
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,449.91,336.12
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,441.14,329.88
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,483.6,362.15
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,529.22,396.44
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,541.78,404.9
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,551.45,411.09
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,589.14,439.74
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,632.71,472.28
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,637.84,475.91
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,640.43,477.88
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,654.02,488.69
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,665.91,498.3
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,676.71,507.58
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,685.11,515.26
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,580.52,439.42
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,475.95,361.71
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,525.76,401.92
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,572.01,438.58
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,612.44,471.64
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,649.83,501.67
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,608.26,471.77
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,565.69,440.72
