Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,510.13,399.58
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,455.19,357.63
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,387.48,304.34
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,322.58,251.23
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,232.93,177.15
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,152.56,98.37
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,54.99,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,11.44,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,20.62,4.11
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,37.38,25.49
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,54.34,41.03
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,37.12,26.67
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,21.32,13.02
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,26.9,17.91
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,32.49,22.74
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,99.4,75.75
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,163.49,125.56
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,196.86,146.76
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,243.01,179.23
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,275.68,206.56
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,306.85,232.41
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,341.33,260.3
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,377.15,289.1
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,416.17,319.53
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,457.82,351.78
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,484.74,373.22
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,511.29,394.17
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,458.9,352.95
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,394.63,301.76
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,477.41,366.69
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,567.86,436.5
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,672.37,520.25
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,773.15,599.01
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,696.18,539.26
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,598.73,462.18
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,705.78,548.59
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,796.09,618.4
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,788.86,613.71
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,778.4,607.16
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,760.19,595.19
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,739.06,581.13
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,710.5,562.35
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,679.59,541.62
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,642.58,514.91
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,607.16,488.7
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,554.73,448.32
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,502.48,406.76
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,438.83,354.49
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,377.38,301.7
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,286.07,223.06
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,199.54,127.43
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,77.49,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,9.53,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,17.67,1.7
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,24.97,15.81
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,31.99,22.69
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,35.41,26.0
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,38.81,29.06
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,40.8,30.78
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,42.76,32.4
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,85.0,44.14
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,139.45,74.12
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,194.86,116.11
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,251.43,164.27
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,306.63,213.15
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,361.89,262.1
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,415.31,308.82
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,467.84,353.51
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,517.42,394.67
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,565.35,433.23
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,609.33,468.39
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,650.98,500.84
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,688.75,528.82
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,723.66,554.01
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,753.88,576.19
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,780.88,594.62
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,802.59,608.52
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,820.78,620.04
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,833.48,628.75
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,842.5,635.09
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,845.35,636.15
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,844.48,634.89
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,837.06,631.8
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,826.08,626.45
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,808.39,615.38
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,787.47,602.2
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,759.43,583.68
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,728.81,563.27
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,689.33,536.65
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,653.6,512.26
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,600.83,474.73
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,547.84,434.67
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,478.38,379.29
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,411.32,323.15
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,317.97,245.16
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,228.09,137.64
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,94.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,9.05,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,16.72,0.0
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,24.59,15.51
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,32.12,22.92
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,35.53,26.23
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,38.91,29.29
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,40.9,30.96
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,42.86,32.51
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,77.07,38.7
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,137.7,73.38
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,192.44,114.16
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,248.34,161.02
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,303.34,208.93
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,358.28,256.71
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,411.15,302.41
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,463.2,346.22
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,512.37,386.64
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,559.82,424.47
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,603.42,459.23
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,644.78,491.49
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,681.73,518.85
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,715.83,543.49
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,745.78,565.8
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,772.55,584.48
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,793.37,597.7
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,810.69,608.58
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,822.82,617.2
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,831.32,623.54
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,833.35,624.77
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,831.74,623.72
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,824.07,619.6
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,812.94,613.29
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,793.87,601.92
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,771.76,588.49
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,748.55,575.09
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,717.37,555.82
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,675.64,527.51
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,632.37,497.49
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,578.56,458.12
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,524.64,416.9
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,453.49,360.61
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,390.44,307.7
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,296.01,227.79
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,203.91,113.16
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,80.84,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,10.01,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,17.46,0.0
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,32.48,21.86
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,47.04,35.74
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,61.77,49.25
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,75.96,61.96
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,85.85,70.6
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,89.32,73.38
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,108.39,75.22
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,147.58,95.83
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,184.46,118.08
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,239.16,159.01
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,289.75,202.9
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,340.99,247.5
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,370.15,278.81
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,380.44,291.52
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,349.24,269.31
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,303.77,234.4
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,382.11,295.13
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,470.93,363.05
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,434.38,334.26
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,389.42,298.87
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,404.68,310.79
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,420.21,322.74
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,521.78,401.36
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,625.16,479.37
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,600.21,460.4
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,578.58,444.21
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,595.87,458.85
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,620.29,478.37
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,694.32,537.23
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,755.36,583.73
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,706.64,549.2
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,653.92,511.15
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,652.6,512.57
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,642.77,506.55
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,602.13,476.36
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,558.02,442.54
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,503.81,401.86
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,450.14,360.13
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,382.36,305.62
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,317.54,251.18
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,228.03,174.67
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,140.26,68.02
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,52.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,23.29,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,30.88,20.01
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,39.81,28.88
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,47.27,35.81
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,52.89,40.88
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,78.88,63.32
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,110.49,90.07
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,116.97,85.84
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,153.19,103.05
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,181.96,116.16
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,232.53,150.37
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,281.58,191.9
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,332.03,234.86
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,356.56,262.51
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,360.69,270.29
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,253.54,191.36
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,130.72,97.31
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,175.32,131.85
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,220.58,166.22
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,338.65,255.34
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,463.61,346.44
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,427.72,319.38
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,383.59,286.67
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,432.69,323.11
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,479.32,356.99
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,623.66,466.49
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,759.15,564.96
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,609.88,456.96
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,439.94,329.92
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,435.19,329.0
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,429.5,326.62
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,572.3,437.89
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,690.96,527.64
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,659.29,505.72
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,625.71,482.78
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,582.51,452.42
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,538.43,420.62
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,481.81,378.84
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,425.99,336.15
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,354.83,279.34
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,286.68,222.92
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,199.05,149.31
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,111.0,43.64
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,39.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,17.16,8.56
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,27.85,18.6
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,41.36,30.77
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,54.42,42.38
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,67.68,53.95
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,80.81,65.17
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,117.11,90.55
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,161.52,123.16
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,189.52,143.9
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,214.57,162.87
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,246.45,187.1
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,280.9,213.45
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,325.05,246.01
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,382.02,288.95
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,419.01,317.58
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,457.08,346.65
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,474.24,360.37
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,487.96,371.1
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,497.15,377.53
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,503.74,381.79
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,549.25,416.86
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,601.45,456.36
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,594.59,451.35
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,589.29,447.57
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,616.86,469.06
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,638.1,485.92
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,641.5,488.43
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,642.69,489.52
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,657.03,503.02
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,672.56,517.25
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,544.19,421.26
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,402.99,313.3
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,379.74,297.52
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,355.43,280.18
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,325.39,257.38
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,294.98,233.94
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,258.78,205.95
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,222.34,177.0
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,181.52,143.55
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,141.09,109.44
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,91.41,66.59
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,32.68,5.92
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,13.97,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,15.09,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,26.15,15.87
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,37.99,27.34
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,43.55,32.59
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,48.94,37.4
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,51.53,39.56
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,54.07,41.55
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,75.75,44.29
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,122.73,67.55
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,184.92,124.1
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,228.4,168.46
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,259.02,192.64
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,289.74,216.84
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,337.78,249.12
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,418.95,309.34
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,463.61,345.46
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,507.06,379.66
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,547.4,411.48
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,585.98,441.26
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,621.06,467.1
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,653.91,490.79
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,681.05,510.78
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,705.4,528.53
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,724.39,541.16
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,740.28,551.14
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,750.53,558.47
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,761.44,566.42
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,762.59,567.85
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,760.44,567.26
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,751.67,561.98
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,739.77,554.73
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,717.32,540.58
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,692.28,524.66
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,665.13,507.9
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,633.29,487.52
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,591.47,458.12
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,548.65,427.22
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,493.45,386.48
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,439.01,344.75
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,368.62,288.54
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,301.7,232.92
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,210.07,155.52
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,117.01,20.58
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,43.6,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.58,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,15.03,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,27.4,16.61
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,39.98,28.87
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,47.31,35.68
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,55.28,42.75
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,58.37,45.33
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,61.42,47.72
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,80.08,49.24
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,125.46,70.86
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,172.5,103.22
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,221.79,141.84
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,267.43,187.85
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,290.78,213.46
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,340.91,247.19
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,418.28,303.37
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,462.35,338.4
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,505.39,371.94
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,545.41,403.28
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,583.77,432.81
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,619.95,459.96
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,654.37,485.47
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,681.26,505.48
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,705.33,523.35
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,724.44,537.46
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,740.46,548.84
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,633.08,471.11
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,499.73,372.03
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,490.8,367.34
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,480.75,361.1
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,622.39,469.35
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,740.86,555.43
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,556.57,423.18
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,359.21,273.91
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,272.11,209.25
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,196.35,150.72
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,166.05,127.58
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,145.26,111.46
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,321.54,255.11
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,443.65,349.92
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,374.42,293.27
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,308.6,238.16
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,215.6,158.67
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,119.73,2.61
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,45.48,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,15.25,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,23.2,13.13
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,32.78,22.77
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,37.78,27.52
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,42.62,31.87
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,45.18,34.04
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,47.67,36.02
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,71.3,41.5
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,120.69,63.96
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,171.05,98.5
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,223.24,140.08
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,274.8,183.8
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,327.04,228.64
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,381.39,275.17
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,430.61,317.02
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,477.25,355.35
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,522.71,391.71
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,563.91,423.82
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,603.06,453.53
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,638.81,480.07
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,672.21,504.32
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,700.15,525.21
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,725.05,543.69
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,745.27,557.89
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,762.21,569.7
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,773.09,577.49
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,780.51,583.1
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,782.23,584.98
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,780.5,584.69
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,772.01,579.63
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,760.23,572.48
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,741.57,560.97
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,725.24,551.14
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,695.6,532.68
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,663.64,512.37
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,622.55,484.27
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,580.17,453.61
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,525.6,413.21
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,475.28,374.18
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,403.59,316.26
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,335.67,258.89
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,238.39,174.59
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,137.66,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,54.06,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,15.25,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,23.36,12.92
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,32.95,22.74
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,36.63,26.35
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,40.3,29.68
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,42.19,31.34
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,48.5,36.74
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,64.72,37.07
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,114.07,58.55
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,164.89,93.24
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,217.28,135.12
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,268.57,178.6
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,324.87,226.33
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,374.6,269.53
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,423.69,311.48
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,469.28,349.32
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,513.4,384.97
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,554.56,418.15
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,593.66,449.02
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,628.58,475.44
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,660.92,499.41
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,688.44,520.33
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,712.97,538.85
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,732.18,551.92
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,748.12,562.33
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,758.76,570.09
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,766.0,575.65
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,767.45,577.58
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,765.49,577.32
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,757.19,572.59
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,745.68,565.77
