Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,727.96,554.66
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,702.83,538.32
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,672.59,519.1
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,640.16,498.01
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,597.33,467.33
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,557.02,437.3
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,501.37,395.55
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,446.5,352.75
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,373.65,293.56
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,304.75,235.27
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,174.3,125.75
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,32.82,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,14.3,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,25.94,14.54
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,39.42,28.11
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,46.8,35.0
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,55.12,42.39
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,58.68,45.5
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,62.18,48.39
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,73.07,46.4
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,117.15,64.59
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,164.68,96.41
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,214.35,135.25
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,267.58,179.31
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,317.4,221.27
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,365.43,261.69
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,413.23,300.97
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,458.09,337.09
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,502.14,371.51
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,542.48,403.2
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,581.0,432.83
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,617.41,459.54
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,651.3,483.91
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,678.84,504.52
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,703.53,522.94
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,723.26,537.01
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,739.9,548.05
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,750.76,556.06
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,758.3,562.01
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,760.17,564.28
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,758.68,564.45
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,750.88,560.47
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,744.79,557.81
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,726.45,546.76
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,705.19,533.73
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,676.06,515.85
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,644.68,496.09
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,604.48,468.18
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,562.95,437.98
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,508.62,397.59
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,458.84,358.8
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,388.9,302.32
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,322.66,246.32
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,225.22,160.36
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,122.51,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,13.34,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,21.27,10.75
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,30.53,20.67
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,34.37,24.46
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,41.85,31.15
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,44.1,33.15
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,46.37,35.05
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,58.79,34.8
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,109.29,54.99
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,160.85,89.36
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,219.27,135.75
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,271.47,179.9
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,323.92,224.88
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,373.97,268.1
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,423.22,309.77
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,470.15,348.69
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,515.57,385.35
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,556.57,418.59
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,595.36,449.44
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,630.11,475.75
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,662.05,499.44
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,689.61,520.4
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,714.1,538.9
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,733.04,551.98
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,748.62,562.12
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,758.69,569.47
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,765.3,574.58
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,766.41,576.3
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,764.12,575.83
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,754.97,570.52
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,742.58,563.09
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,727.85,554.12
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,705.56,539.82
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,675.33,520.45
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,642.88,499.23
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,600.54,469.05
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,557.08,436.79
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,501.25,394.81
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,450.08,354.5
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,377.16,295.56
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,308.45,237.41
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,211.76,150.14
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,91.41,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,12.39,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,21.98,10.6
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,34.38,23.46
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,40.15,29.0
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,45.75,34.09
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,48.54,36.54
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,51.28,38.82
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,60.57,38.28
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,106.26,56.23
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,169.88,111.89
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,213.56,156.45
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,238.03,176.6
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,260.08,194.68
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,281.17,211.7
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,301.2,227.61
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,312.11,235.96
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,318.0,240.2
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,331.88,250.28
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,345.71,260.24
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,391.65,294.34
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,440.38,330.18
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,411.49,308.54
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,374.93,281.13
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,469.86,354.09
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,571.35,430.23
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,495.37,373.24
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,407.62,307.04
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,365.02,275.87
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,328.91,248.98
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,540.29,415.03
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,719.88,549.14
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,520.32,401.09
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,298.4,228.71
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,480.85,375.16
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,619.84,483.93
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,577.95,452.53
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,535.06,420.34
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,483.58,380.51
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,429.93,337.61
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,356.2,277.64
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,286.95,218.94
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,191.74,132.21
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,72.96,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,11.44,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,24.05,11.53
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,38.01,26.34
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,45.44,33.35
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,52.62,39.83
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,57.58,44.25
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,61.15,47.32
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,67.09,52.23
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,109.63,61.42
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,154.89,90.64
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,202.49,127.41
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,147.52,99.87
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,64.24,45.96
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,160.9,121.57
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,258.09,195.95
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,350.04,262.86
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,479.91,359.84
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,471.03,354.85
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,442.34,333.19
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,524.11,396.86
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,618.27,469.06
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,644.29,488.47
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,667.67,506.0
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,514.17,391.11
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,328.63,247.73
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,525.99,401.96
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,711.38,539.72
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,593.17,450.4
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,455.62,345.93
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,578.37,442.93
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,682.72,523.53
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,652.49,501.41
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,620.26,478.56
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,586.41,454.36
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,551.02,428.67
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,495.6,387.69
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,445.87,350.0
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,386.84,304.67
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,330.04,259.63
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,252.59,197.01
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,173.58,131.85
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,103.48,68.62
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,15.32,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.65,1.71
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,18.54,10.03
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,29.7,19.99
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,40.88,29.87
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,52.54,40.09
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,63.8,49.81
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,102.56,82.75
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,143.3,107.63
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,169.43,127.81
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,188.12,142.95
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,193.3,147.52
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,200.21,153.26
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,200.26,153.25
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,199.2,152.33
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,110.16,82.65
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,15.81,7.18
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,14.88,6.43
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.95,5.67
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,19.54,10.16
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,25.13,14.63
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,25.13,14.62
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,25.13,14.63
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,76.92,56.02
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,129.17,97.07
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,148.99,112.51
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,169.2,128.3
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,90.17,66.61
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,13.01,4.9
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.8,7.2
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,18.58,9.49
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,26.01,15.59
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,33.45,21.7
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,19.95,10.76
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,5.44
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,29.53,19.47
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,46.15,34.55
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,62.52,49.3
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,79.45,64.32
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,96.17,78.9
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,103.45,84.92
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,111.36,87.14
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,141.76,110.53
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,179.74,139.73
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,214.31,165.46
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,249.47,191.98
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,233.54,181.33
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,209.5,163.47
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,215.17,167.52
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,220.62,171.32
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,223.66,173.56
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,226.51,175.68
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,233.07,180.41
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,239.7,185.18
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,231.14,178.49
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,222.22,171.57
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,232.06,179.02
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,242.14,186.61
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,212.94,163.98
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,183.25,140.88
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,226.86,175.7
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,280.67,217.99
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,179.18,139.01
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,87.72,65.96
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,68.89,50.9
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,50.21,35.77
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,100.32,77.25
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,155.97,122.98
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,135.73,106.61
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,115.63,90.28
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,94.88,73.38
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,73.94,55.99
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,54.1,39.15
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,33.61,21.66
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,18.57,7.41
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.73,0.42
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,19.48,10.94
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,32.51,22.79
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,45.47,34.52
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,58.38,46.07
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,71.15,57.32
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,65.96,52.56
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,59.53,44.44
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,67.0,50.44
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,74.49,56.37
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,145.29,112.74
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,218.29,169.72
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,235.76,183.3
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,253.39,197.07
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,247.6,192.34
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,241.73,187.42
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,196.79,152.25
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,149.34,114.75
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,218.96,169.4
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,292.14,225.44
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,274.24,211.4
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,251.87,194.17
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,266.75,205.93
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,287.61,222.18
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,219.22,169.29
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,155.47,119.27
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,253.2,197.11
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,350.55,272.37
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,269.87,209.82
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,181.13,140.05
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,181.72,141.19
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,182.51,142.32
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,348.04,278.84
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,488.21,390.87
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,438.13,351.34
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,389.31,312.91
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,326.58,263.42
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,275.65,221.72
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,211.14,167.76
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,150.4,115.58
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,85.36,52.57
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,15.78,3.48
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,31.03,20.88
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,49.08,37.41
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,66.85,53.45
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,83.31,68.05
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,99.59,82.17
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,115.31,95.52
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,133.91,105.21
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,132.25,103.6
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,127.95,100.16
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,139.26,108.87
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,150.66,117.54
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,100.74,77.01
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,47.46,33.47
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,49.33,34.89
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,51.21,36.29
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,52.62,37.39
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,54.02,38.49
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,33.97,22.15
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,13.95,5.78
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,19.07,9.97
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,24.19,14.16
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,33.51,21.78
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,42.83,29.39
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,34.43,22.56
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,26.04,15.73
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,60.53,43.95
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,95.29,72.21
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,76.86,57.48
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,58.63,42.81
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,32.99,21.76
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.42,0.54
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,178.3,146.43
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,337.03,273.96
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,269.13,215.3
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,205.99,159.66
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,115.95,70.76
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.48,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,16.09,2.55
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,31.93,21.35
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,39.58,28.83
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,47.79,36.37
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,21.5,13.4
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.63,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.56,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,51.6,37.59
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,96.56,74.59
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,104.85,80.95
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,113.16,87.33
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,133.55,103.56
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,154.12,119.8
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,161.4,125.13
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,168.77,130.56
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,190.12,147.24
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,212.01,164.28
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,203.14,156.9
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,193.84,149.3
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,130.41,99.35
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,66.17,48.04
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,100.81,75.77
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,135.81,103.39
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,90.02,67.03
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,44.68,30.68
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,62.4,45.08
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,80.14,59.46
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,109.38,83.04
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,139.79,107.45
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,170.47,132.44
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,211.51,165.48
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,240.29,190.06
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,277.65,221.14
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,247.74,197.57
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,217.69,173.7
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,287.97,231.92
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,347.93,278.38
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,273.56,215.75
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,205.14,156.65
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,120.11,69.57
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,21.23,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,10.66,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,21.34,12.33
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,35.25,25.07
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,48.63,37.22
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,62.27,49.46
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,75.77,61.38
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,92.25,75.57
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,109.27,85.84
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,99.67,77.66
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,88.7,68.4
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,105.25,81.84
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,121.87,95.22
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,93.81,72.05
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,64.25,47.65
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,99.01,76.08
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,133.22,103.74
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,158.11,123.66
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,183.42,143.86
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,205.19,161.19
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,227.47,178.91
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,252.42,198.77
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,281.74,222.02
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,347.04,273.99
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,421.15,331.94
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,306.92,242.48
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,189.8,148.64
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,171.75,134.5
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,153.5,119.97
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,129.89,101.11
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,106.2,82.05
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,101.08,78.08
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,95.97,74.09
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,246.32,201.46
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,392.65,321.6
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,353.37,289.64
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,314.43,257.97
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,269.99,221.62
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,226.29,184.79
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,174.44,139.81
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,124.88,95.77
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,62.54,32.55
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.67,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
