Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,554.54,449.61
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,422.5,344.67
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,412.53,338.77
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,401.33,330.79
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,295.99,245.52
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,191.05,158.02
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,174.86,145.24
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,158.59,131.82
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,339.43,287.6
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,478.34,399.87
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,426.61,355.49
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,372.75,309.06
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,297.42,242.49
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,227.64,172.19
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,108.54,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,6.67,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,21.88,9.0
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,36.59,26.98
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,51.36,41.39
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,66.86,56.17
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,80.61,69.0
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,93.97,81.2
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,78.48,58.91
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,108.7,63.09
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,153.95,94.4
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,200.82,132.76
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,171.06,126.2
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,113.02,91.92
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,130.22,106.26
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,147.57,120.49
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,163.98,134.02
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,180.86,147.94
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,174.38,142.19
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,167.5,136.17
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,203.66,166.25
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,243.68,199.3
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,249.8,204.04
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,256.07,209.02
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,248.24,202.79
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,240.04,196.28
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,215.86,176.24
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,196.92,160.5
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,156.72,127.27
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,116.36,93.53
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,87.6,69.43
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,59.53,45.64
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,305.91,260.4
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,527.34,443.43
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,489.18,410.89
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,449.99,377.86
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,393.45,330.1
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,338.21,281.7
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,265.85,217.0
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,198.65,150.07
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,95.84,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,10.48,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,18.66,5.85
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,27.81,18.56
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,33.28,24.15
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,38.6,29.25
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,40.78,31.28
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,47.24,37.03
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,54.17,37.74
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,73.83,57.65
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,69.8,53.99
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,65.13,49.8
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,116.22,92.18
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,166.7,133.41
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,189.21,151.16
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,210.53,167.96
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,250.78,199.68
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,294.74,234.46
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,316.27,251.52
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,338.65,269.25
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,332.91,264.98
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,322.14,256.59
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,293.85,233.66
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,263.41,208.87
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,327.26,261.07
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,388.72,310.91
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,335.61,268.38
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,273.31,218.19
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,283.16,227.41
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,300.88,242.79
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,292.19,236.36
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,282.76,229.34
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,262.44,213.64
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,241.69,197.36
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,368.55,304.39
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,468.4,385.57
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,414.48,340.05
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,361.67,294.29
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,287.16,229.21
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,217.97,161.54
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,104.76,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,12.65,1.74
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,26.06,17.3
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,31.18,22.65
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,36.16,27.52
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,42.16,33.08
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,44.73,35.36
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,54.03,35.72
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,99.62,53.61
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,145.56,84.14
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,192.97,122.43
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,239.44,163.43
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,286.08,205.68
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,333.9,248.94
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,377.07,287.73
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,417.37,323.22
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,456.09,356.34
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,491.42,385.86
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,524.73,412.85
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,553.23,435.58
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,579.07,455.37
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,600.16,469.86
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,618.26,481.23
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,631.27,491.34
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,641.11,499.0
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,644.43,501.55
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,644.53,501.76
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,639.03,499.42
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,634.07,497.3
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,617.07,486.82
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,597.39,474.1
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,570.8,454.6
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,542.11,433.1
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,502.57,402.74
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,462.04,370.69
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,412.07,331.51
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,360.12,288.8
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,287.18,226.99
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,219.65,162.34
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,105.42,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,15.44,2.45
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,31.94,21.9
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,38.56,28.69
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,44.99,34.85
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,47.23,37.02
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,49.55,39.12
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,57.03,45.73
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,101.04,56.34
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,148.81,87.52
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,194.36,122.83
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,240.04,162.58
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,286.11,204.07
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,329.93,243.58
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,373.65,282.64
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,413.97,319.03
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,452.8,353.51
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,490.11,385.33
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,524.16,413.93
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,552.87,438.75
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,578.92,461.07
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,600.83,478.97
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,619.79,494.28
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,633.32,506.77
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,643.67,516.72
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,647.86,520.93
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,648.8,522.65
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,643.7,519.7
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,635.49,514.31
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,621.94,504.48
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,602.16,489.77
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,575.84,470.46
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,547.38,448.94
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,507.71,417.93
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,467.06,385.06
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,417.63,343.87
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,366.32,299.45
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,291.72,234.0
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,222.6,166.75
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,107.21,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,13.67,0.96
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,28.15,19.1
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,34.51,25.75
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,40.67,31.76
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,43.97,34.89
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,47.23,37.82
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,63.07,52.17
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,108.3,70.03
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,151.39,102.46
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,190.1,135.76
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,205.1,156.76
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,204.26,163.26
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,178.31,143.03
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,148.32,118.98
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,193.99,155.65
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,243.73,194.99
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,230.19,183.76
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,214.08,170.59
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,222.24,177.17
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,230.58,183.85
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,228.05,181.55
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,225.34,179.17
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,212.13,168.74
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,198.54,158.01
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,206.2,164.27
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,214.17,170.74
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,220.67,176.38
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,220.75,176.94
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,316.25,256.85
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,409.81,332.89
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,383.06,312.1
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,355.79,291.18
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,407.81,334.05
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,446.3,364.29
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,391.35,319.47
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,337.47,274.23
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,264.12,211.5
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,195.84,147.29
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,95.88,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,9.26,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,18.55,10.66
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,30.65,22.31
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,42.6,33.63
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,54.61,44.87
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,66.49,55.8
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,77.86,66.21
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,89.58,73.21
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,129.58,94.55
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,206.58,146.28
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,156.81,117.72
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,86.33,69.15
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,109.33,88.58
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,132.39,107.71
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,116.16,93.83
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,99.47,79.64
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,120.23,96.92
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,141.13,114.1
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,133.56,107.69
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,125.86,101.26
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,130.27,104.77
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,134.74,108.32
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,116.94,93.55
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,99.02,78.64
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,104.35,83.09
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,109.8,87.62
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,102.27,81.43
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,94.69,75.22
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,88.07,69.66
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,81.44,64.08
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,300.96,252.47
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,486.31,402.88
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,445.07,368.42
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,403.47,334.36
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,347.01,287.8
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,292.51,241.28
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,222.81,180.46
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,158.38,120.21
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,77.42,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,14.73,0.0
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,30.33,20.44
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,37.5,27.91
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,44.44,34.59
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,47.12,37.12
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,49.84,39.53
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,52.15,41.52
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,94.98,53.33
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,138.47,80.24
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,188.18,118.83
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,160.27,113.63
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,107.62,84.91
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,117.3,92.47
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,127.03,99.96
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,165.76,131.11
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,205.57,162.85
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,186.15,146.87
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,165.52,129.93
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,229.61,181.34
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,296.26,234.15
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,225.13,177.2
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,147.99,114.84
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,395.1,318.12
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,632.29,505.75
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,636.38,509.26
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,637.31,511.09
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,632.36,508.09
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,624.37,502.68
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,611.22,493.23
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,595.25,481.43
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,569.46,462.19
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,541.52,440.82
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,502.7,409.43
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,466.17,378.94
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,414.28,336.42
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,363.31,293.11
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,289.32,229.65
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,220.57,165.13
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,107.33,2.1
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,12.49,0.0
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,25.59,15.74
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,31.6,21.92
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,37.43,27.41
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,40.46,30.19
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,43.46,32.78
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,66.55,52.96
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,111.78,87.65
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,137.52,106.31
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,172.72,132.33
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,197.8,150.84
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,230.19,175.7
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,281.6,208.31
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,364.47,269.46
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,405.19,304.93
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,444.53,338.53
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,481.84,369.78
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,515.2,397.23
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,544.85,421.9
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,572.01,444.17
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,594.98,462.95
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,615.25,479.38
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,629.37,490.91
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,640.36,500.1
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,646.71,505.79
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,649.89,509.05
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,645.61,506.23
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,641.77,503.53
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,567.07,446.45
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,485.14,383.38
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,460.65,365.4
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,434.69,345.57
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,402.82,320.83
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,369.82,294.44
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,326.14,259.95
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,283.09,224.52
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,229.1,179.01
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,178.03,131.59
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,86.2,6.32
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,16.01,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,30.85,21.84
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,47.18,38.34
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,63.14,53.95
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,78.42,68.8
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,93.35,83.1
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,107.6,96.36
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,129.32,108.08
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,150.35,125.13
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,171.83,143.45
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,204.54,167.3
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,247.97,201.9
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,272.81,226.05
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,295.37,247.8
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,316.32,266.99
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,336.13,284.79
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,343.54,292.27
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,348.55,297.33
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,417.35,356.88
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,496.13,424.87
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,479.76,411.28
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,452.7,388.24
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,559.46,482.27
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,657.74,568.29
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,625.68,541.64
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,588.34,510.59
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,579.95,504.51
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,568.91,496.0
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,597.95,522.13
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,620.91,542.87
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,594.86,521.05
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,566.51,497.0
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,529.77,465.31
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,491.62,431.45
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,438.03,383.53
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,389.29,337.94
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,319.65,272.6
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,254.45,205.67
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,123.56,23.13
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,11.24,0.0
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,25.11,16.67
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,30.37,22.71
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,35.55,28.0
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,38.26,30.75
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,40.99,33.38
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,49.92,41.77
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,94.86,61.41
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,141.87,97.62
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,182.0,134.13
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,219.0,167.5
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,255.12,200.82
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,284.76,229.99
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,311.55,255.98
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,296.12,246.66
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,268.03,224.85
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,298.42,250.13
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,331.28,277.32
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,379.44,317.97
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,430.07,360.68
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,462.29,387.66
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,500.54,419.42
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,580.06,486.81
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,653.91,549.01
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,611.26,513.36
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,562.66,473.15
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,611.02,514.61
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,649.93,547.83
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,592.97,501.82
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,533.39,453.52
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,507.6,433.55
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,480.1,411.5
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,446.53,383.41
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,411.77,353.54
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,364.26,312.66
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,317.38,270.8
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,259.25,217.44
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,204.4,162.86
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,101.18,24.14
