Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,11.73,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,23.93,15.27
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,30.03,21.97
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,35.92,27.8
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,39.01,30.77
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,42.05,33.55
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,48.21,39.16
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,87.25,49.18
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,132.14,76.28
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,178.63,112.24
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,223.96,151.47
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,269.78,192.72
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,313.79,233.12
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,357.16,272.63
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,398.09,309.44
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,437.69,344.35
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,474.61,376.49
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,507.71,404.97
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,536.42,429.1
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,562.61,450.75
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,410.32,331.84
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,222.53,178.32
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,274.29,221.4
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,324.48,262.22
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,356.78,288.47
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,383.42,310.28
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,513.15,416.81
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,626.54,507.53
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,607.13,492.53
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,585.12,476.31
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,559.12,456.95
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,533.76,437.54
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,497.88,408.63
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,460.83,378.02
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,409.45,336.53
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,358.94,293.95
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,291.01,235.48
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,227.42,176.08
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,112.19,32.44
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,11.78,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,24.01,14.73
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,30.1,21.39
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,35.99,27.14
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,38.66,29.71
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,45.39,35.8
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,47.43,37.59
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,85.37,47.0
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,130.32,73.41
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,177.06,109.04
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,206.28,149.43
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,210.2,166.61
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,224.81,178.82
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,235.01,187.11
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,261.69,208.12
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,290.08,230.53
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,355.18,281.62
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,431.73,341.94
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,455.46,361.74
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,478.61,381.1
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,493.74,393.28
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,507.25,404.04
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,440.39,351.46
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,366.89,292.53
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,507.83,407.51
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,639.24,511.48
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,634.15,508.7
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,625.96,504.18
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,517.34,418.55
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,394.44,320.01
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,474.59,387.01
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,539.14,439.43
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,501.68,408.76
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,466.09,379.24
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,415.27,338.25
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,365.31,296.23
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,297.35,238.06
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,233.73,179.31
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,115.51,39.09
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,12.28,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,25.02,15.47
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,31.97,23.03
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,38.67,29.54
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,41.61,32.37
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,44.56,35.03
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,46.22,36.48
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,86.47,49.18
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,130.17,74.68
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,175.78,109.54
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,221.46,148.84
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,267.72,190.37
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,311.4,230.4
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,354.63,269.71
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,394.89,306.57
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,433.84,341.62
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,472.17,374.63
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,507.39,404.44
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,536.68,429.81
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,563.4,452.63
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,585.66,470.76
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,604.96,486.21
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,618.89,498.22
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,629.71,507.69
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,635.15,511.95
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,637.42,513.69
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,636.79,514.99
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,630.19,511.74
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,586.42,478.06
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,543.22,444.43
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,516.56,424.23
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,488.23,402.17
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,453.71,374.24
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,418.05,344.68
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,370.97,306.17
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,324.4,266.55
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,262.28,212.25
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,203.84,157.92
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,102.57,39.7
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,14.32,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,27.99,17.55
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,43.29,32.65
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,58.66,47.07
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,74.38,61.48
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,89.72,75.3
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,103.43,87.38
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,122.21,97.06
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,142.34,112.23
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,162.73,128.17
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,168.69,133.73
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,175.41,139.84
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,184.51,146.88
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,197.3,156.89
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,167.32,132.5
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,132.19,103.77
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,134.33,105.26
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,136.45,106.71
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,137.66,107.64
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,138.86,108.59
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,235.49,186.79
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,339.72,269.1
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,363.66,288.43
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,388.23,308.54
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,312.56,248.66
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,227.07,179.89
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,201.52,159.74
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,182.13,144.3
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,203.72,162.48
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,219.04,175.51
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,200.51,160.66
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,181.83,145.62
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,300.74,244.89
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,405.47,327.82
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,350.29,282.89
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,299.75,241.01
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,233.88,185.23
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,172.73,131.04
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,86.89,35.95
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,13.05,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,25.88,15.16
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,34.88,24.39
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,42.36,31.39
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,46.38,35.14
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,50.34,38.66
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,64.19,50.69
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,99.52,77.33
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,97.32,75.2
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,94.34,72.46
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,102.23,78.75
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,110.13,85.02
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,188.47,144.75
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,280.6,215.46
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,339.36,258.34
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,421.65,322.2
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,405.72,313.83
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,370.38,287.82
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,272.74,212.76
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,162.27,125.11
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,167.07,128.83
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,172.0,132.54
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,176.87,136.49
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,181.9,140.61
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,147.4,113.33
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,112.64,85.66
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,150.37,116.49
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,189.76,148.56
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,118.71,91.57
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,50.2,35.74
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,45.53,32.08
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,40.87,28.37
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,241.37,196.79
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,418.47,338.04
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,366.07,294.99
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,314.62,252.11
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,243.21,191.54
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,179.22,135.0
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,90.31,40.46
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,11.49,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,23.31,12.9
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,29.41,19.55
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,35.31,25.1
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,38.4,28.0
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,41.46,30.72
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,47.12,35.68
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,78.83,42.32
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,128.9,85.45
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,160.32,123.48
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,190.54,144.67
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,231.55,175.34
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,251.93,192.8
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,270.66,208.66
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,191.13,147.75
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,99.44,75.27
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,107.8,81.81
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,116.21,88.32
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,101.99,76.87
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,87.61,65.31
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,204.79,159.54
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,326.06,255.31
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,258.87,202.2
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,184.42,142.8
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,167.63,129.58
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,150.59,116.08
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,138.87,106.88
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,127.06,97.59
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,139.58,107.94
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,152.84,118.89
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,138.01,107.3
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,123.23,95.65
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,274.03,221.31
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,401.77,323.47
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,347.2,278.83
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,294.41,234.95
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,222.8,174.9
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,149.2,112.02
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,73.55,34.68
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,12.47,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,25.3,14.34
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,32.21,21.86
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,38.88,28.1
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,41.79,30.84
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,44.71,33.44
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,46.34,34.8
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,76.84,41.22
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,61.61,31.42
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,13.91,5.87
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,114.71,71.9
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,258.99,174.87
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,283.15,205.61
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,286.03,216.23
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,306.53,233.53
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,323.96,248.06
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,336.09,257.78
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,346.75,266.09
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,394.99,303.51
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,446.12,343.05
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,452.21,348.19
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,456.37,351.89
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,336.78,260.8
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,204.22,156.77
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,421.22,330.41
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,622.36,483.51
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,617.7,478.91
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,610.08,473.29
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,594.54,461.94
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,576.38,448.52
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,553.21,431.52
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,525.97,411.11
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,486.72,380.66
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,446.73,349.01
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,394.99,309.39
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,344.09,268.89
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,273.3,211.27
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,206.84,154.71
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,103.72,53.95
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,13.34,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,25.48,14.76
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,42.6,31.43
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,57.76,45.48
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,73.49,59.71
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,88.87,73.34
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,102.61,85.26
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,120.88,94.43
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,129.66,89.12
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,178.16,115.19
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,184.55,133.87
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,167.71,132.3
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,180.15,141.96
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,192.67,151.56
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,258.53,201.79
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,338.87,263.6
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,364.85,283.8
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,391.51,304.58
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,394.03,307.16
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,390.7,305.07
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,374.5,292.33
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,355.45,277.21
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,277.1,216.79
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,194.93,151.96
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,252.74,198.64
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,308.1,242.4
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,320.56,252.49
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,325.65,257.18
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,247.46,195.84
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,169.55,133.43
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,154.24,121.76
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,138.94,109.77
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,290.04,235.67
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,420.07,338.14
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,367.26,294.85
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,314.27,251.36
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,248.12,196.16
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,186.66,142.77
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,109.35,61.58
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,20.07,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,14.3,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,27.04,15.57
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,43.76,31.77
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,60.47,46.86
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,74.07,59.02
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,89.23,72.26
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,100.84,82.18
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,120.04,90.54
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,145.62,108.15
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,172.56,128.25
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,203.35,144.2
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,259.44,182.79
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,275.34,203.7
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,276.73,210.7
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,300.01,229.69
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,323.57,248.76
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,347.17,267.2
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,372.73,287.01
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,374.31,288.85
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,374.99,289.78
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,471.64,366.27
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,572.87,445.44
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,586.44,456.19
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,597.3,465.1
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,529.67,413.07
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,453.1,353.48
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,435.29,340.56
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,416.09,326.25
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,394.93,310.56
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,372.67,293.89
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,350.65,277.62
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,327.74,260.37
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,394.03,313.64
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,446.67,353.93
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,396.7,314.6
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,347.36,274.81
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,282.73,221.15
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,221.64,168.13
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,121.35,70.85
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,14.3,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,24.69,14.19
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,39.38,29.06
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,53.57,42.43
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,70.57,58.04
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,84.88,70.99
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,98.43,83.17
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,119.95,93.69
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,145.62,112.36
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,171.47,133.13
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,190.79,150.56
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,207.54,165.98
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,238.63,190.69
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,273.29,218.69
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,301.56,242.35
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,331.36,267.36
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,358.27,289.62
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,386.2,312.6
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,432.43,351.11
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,481.62,392.18
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,486.34,396.75
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,487.62,398.33
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,495.53,405.55
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,501.81,411.4
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,428.43,350.95
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,350.58,286.1
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,341.9,279.85
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,332.48,272.84
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,310.09,255.01
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,287.07,236.55
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,450.97,376.68
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,587.99,490.66
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,553.76,462.0
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,517.9,431.97
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,468.49,390.85
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,419.05,348.33
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,351.39,288.64
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,292.43,233.21
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,157.29,101.22
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.38,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,8.33,1.8
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,12.04,5.31
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,16.21,9.21
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,20.39,13.07
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,24.58,16.86
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,28.77,19.46
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,41.34,30.24
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,53.93,40.9
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,99.77,79.74
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,143.98,116.57
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,152.83,123.59
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,161.8,130.8
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,188.29,152.28
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,214.74,173.7
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,203.8,164.77
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,190.45,153.86
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,242.7,197.06
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,297.49,242.03
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,238.7,194.17
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,173.78,140.66
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,132.27,106.38
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,90.47,71.41
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,120.06,96.45
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,150.46,121.98
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,130.87,105.73
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,111.15,89.35
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,128.5,104.24
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,146.84,119.94
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,133.2,108.83
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,119.54,97.62
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,104.61,85.04
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,89.59,72.22
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,73.89,58.63
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,58.03,44.71
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,42.49,30.92
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,26.93,17.03
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.3,5.31
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
